Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,7,15,38.0,6.0,0.7,9.1,7.0,0.0,0.0
2018,1,1,7,30,76.0,12.0,0.9,9.5,14.0,44.43,0.0
2018,1,1,7,45,168.5,25.0,1.05,9.9,41.0,133.01,74.8
2018,1,1,8,0,261.0,38.0,1.2,10.3,68.0,208.54,165.03
2018,1,1,8,15,266.5,52.5,1.3,10.8,94.0,238.08,195.0
2018,1,1,8,30,272.0,67.0,1.4,11.3,120.0,267.39,221.96
2018,1,1,8,45,306.5,79.5,1.45,11.8,152.0,311.73,260.15
2018,1,1,9,0,341.0,92.0,1.5,12.3,184.0,357.27,298.07
2018,1,1,9,15,380.0,101.5,1.5,13.1,218.0,402.88,334.53
2018,1,1,9,30,419.0,111.0,1.5,13.9,252.0,449.1,370.34
2018,1,1,9,45,458.0,116.5,1.5,14.7,284.5,490.54,401.53
2018,1,1,10,0,497.0,122.0,1.5,15.5,317.0,531.7,431.68
2018,1,1,10,15,530.5,124.0,1.45,16.4,345.5,563.7,453.79
2018,1,1,10,30,564.0,126.0,1.4,17.3,374.0,599.59,478.11
2018,1,1,10,45,607.0,122.0,1.3,18.15,400.0,629.65,497.65
2018,1,1,11,0,650.0,118.0,1.2,19.0,426.0,657.28,514.87
2018,1,1,11,15,682.5,113.5,1.15,19.4,445.0,673.53,524.49
2018,1,1,11,30,715.0,109.0,1.1,19.8,464.0,686.74,532.03
2018,1,1,11,45,711.0,111.5,1.1,20.25,468.5,677.54,524.19
2018,1,1,12,0,707.0,114.0,1.1,20.7,473.0,665.66,514.62
2018,1,1,12,15,692.0,116.5,1.05,20.8,467.0,643.33,497.43
2018,1,1,12,30,677.0,119.0,1.0,20.9,461.0,618.96,478.82
2018,1,1,12,45,675.5,117.0,1.0,21.05,453.0,596.9,462.33
2018,1,1,13,0,674.0,115.0,1.0,21.2,445.0,572.61,443.98
2018,1,1,13,15,726.5,99.5,0.95,21.15,444.5,564.48,437.58
2018,1,1,13,30,779.0,84.0,0.9,21.1,444.0,549.76,425.74
2018,1,1,13,45,730.5,90.5,0.9,21.05,415.0,500.65,387.87
2018,1,1,14,0,682.0,97.0,0.9,21.0,386.0,451.95,349.91
2018,1,1,14,15,518.5,116.5,0.8,20.75,327.5,362.7,280.75
2018,1,1,14,30,355.0,136.0,0.7,20.5,269.0,289.21,223.5
2018,1,1,14,45,306.5,127.5,0.6,20.25,234.5,239.98,184.11
2018,1,1,15,0,258.0,119.0,0.5,20.0,200.0,199.3,151.1
2018,1,1,15,15,329.5,96.0,0.5,20.0,185.0,182.93,134.0
2018,1,1,15,30,401.0,73.0,0.5,20.0,170.0,156.12,107.24
2018,1,1,15,45,397.5,61.0,0.5,18.65,142.0,120.21,76.59
2018,1,1,16,0,394.0,49.0,0.5,17.3,114.0,85.54,48.85
2018,1,1,16,15,286.5,39.0,0.55,16.85,79.0,46.02,24.33
2018,1,1,16,30,179.0,29.0,0.6,16.4,44.0,22.78,11.32
2018,1,1,16,45,101.5,16.5,0.65,15.95,24.0,15.73,0.0
2018,1,1,17,0,24.0,4.0,0.7,15.5,4.0,3.81,0.0
2018,1,1,17,15,12.0,2.0,0.75,15.2,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,0.95,13.15,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,0.9,13.6,4.0,3.81,0.0
2018,1,2,7,45,0.0,10.5,0.8,14.0,10.5,9.73,0.13
2018,1,2,8,0,0.0,17.0,0.7,14.4,17.0,15.76,7.21
2018,1,2,8,15,0.0,22.5,0.8,15.05,22.5,20.86,11.88
2018,1,2,8,30,0.0,28.0,0.9,15.7,28.0,25.97,16.39
2018,1,2,8,45,0.0,37.0,1.0,16.35,37.0,34.35,23.57
2018,1,2,9,0,0.0,46.0,1.1,17.0,46.0,42.73,30.67
2018,1,2,9,15,0.0,63.5,1.0,17.6,63.5,59.24,44.5
2018,1,2,9,30,0.0,81.0,0.9,18.2,81.0,77.09,59.22
2018,1,2,9,45,2.5,103.0,0.85,18.85,104.0,101.77,79.4
2018,1,2,10,0,5.0,125.0,0.8,19.5,127.0,126.7,99.41
2018,1,2,10,15,2.5,113.5,0.85,20.3,114.5,111.27,86.29
2018,1,2,10,30,0.0,102.0,0.9,21.1,102.0,96.77,74.1
2018,1,2,10,45,13.5,134.0,0.95,21.9,140.5,140.07,109.09
2018,1,2,11,0,27.0,166.0,1.0,22.7,179.0,193.43,151.08
2018,1,2,11,15,87.0,194.0,1.0,22.95,237.0,270.35,212.0
2018,1,2,11,30,147.0,222.0,1.0,23.2,295.0,357.66,278.7
2018,1,2,11,45,179.5,223.0,1.0,23.45,313.5,379.37,294.62
2018,1,2,12,0,212.0,224.0,1.0,23.7,332.0,399.76,309.8
2018,1,2,12,15,250.5,219.0,0.9,23.6,346.0,426.09,329.22
2018,1,2,12,30,289.0,214.0,0.8,23.5,360.0,439.55,338.97
2018,1,2,12,45,374.5,193.5,0.65,23.35,379.5,464.82,357.83
2018,1,2,13,0,460.0,173.0,0.5,23.2,399.0,493.91,378.34
2018,1,2,13,15,334.0,184.0,0.45,23.0,345.5,403.32,310.16
2018,1,2,13,30,208.0,195.0,0.4,22.8,292.0,321.7,248.37
2018,1,2,13,45,131.0,182.0,0.35,22.6,242.0,257.04,199.01
2018,1,2,14,0,54.0,169.0,0.3,22.4,192.0,193.06,149.4
2018,1,2,14,15,42.5,149.0,0.3,21.95,166.5,164.41,127.49
2018,1,2,14,30,31.0,129.0,0.3,21.5,141.0,137.13,106.19
2018,1,2,14,45,82.0,114.5,0.25,21.0,141.5,142.51,110.03
2018,1,2,15,0,133.0,100.0,0.2,20.5,142.0,139.36,105.98
2018,1,2,15,15,141.5,89.0,0.2,20.5,128.5,123.17,91.57
2018,1,2,15,30,150.0,78.0,0.2,20.5,115.0,107.06,77.03
2018,1,2,15,45,146.0,66.0,0.4,19.55,96.5,85.35,58.82
2018,1,2,16,0,142.0,54.0,0.6,18.6,78.0,64.06,41.44
2018,1,2,16,15,108.5,40.0,0.7,18.1,55.0,40.12,24.05
2018,1,2,16,30,75.0,26.0,0.8,17.6,32.0,21.57,10.68
2018,1,2,16,45,51.0,15.5,0.85,17.05,18.5,14.77,0.0
2018,1,2,17,0,27.0,5.0,0.9,16.5,5.0,4.77,0.0
2018,1,2,17,15,13.5,2.5,0.9,16.3,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.35,13.05,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.3,13.5,4.0,3.81,0.0
2018,1,3,7,45,0.0,10.0,1.3,13.9,10.0,9.26,0.0
2018,1,3,8,0,0.0,16.0,1.3,14.3,16.0,14.83,6.44
2018,1,3,8,15,0.0,22.0,1.4,14.85,22.0,20.4,11.48
2018,1,3,8,30,0.0,28.0,1.5,15.4,28.0,25.97,16.39
2018,1,3,8,45,0.0,28.5,1.6,15.95,28.5,26.44,16.88
2018,1,3,9,0,0.0,29.0,1.7,16.5,29.0,26.9,17.29
2018,1,3,9,15,0.0,27.5,1.85,16.9,27.5,25.51,16.08
2018,1,3,9,30,0.0,26.0,2.0,17.3,26.0,24.12,14.86
2018,1,3,9,45,0.0,29.0,2.15,17.7,29.0,26.91,17.17
2018,1,3,10,0,0.0,32.0,2.3,18.1,32.0,29.71,19.45
2018,1,3,10,15,0.0,29.5,2.3,18.3,29.5,27.38,17.44
2018,1,3,10,30,0.0,27.0,2.3,18.5,27.0,25.06,15.44
2018,1,3,10,45,0.0,25.5,2.25,18.65,25.5,23.67,14.24
2018,1,3,11,0,0.0,24.0,2.2,18.8,24.0,22.28,13.04
2018,1,3,11,15,0.0,25.5,2.1,18.8,25.5,23.68,14.19
2018,1,3,11,30,0.0,27.0,2.0,18.8,27.0,25.08,15.35
2018,1,3,11,45,0.0,30.0,1.9,18.8,30.0,27.87,17.67
2018,1,3,12,0,0.0,33.0,1.8,18.8,33.0,30.66,19.99
2018,1,3,12,15,0.0,41.0,1.6,18.65,41.0,38.11,26.21
2018,1,3,12,30,0.0,49.0,1.4,18.5,49.0,45.56,32.43
2018,1,3,12,45,0.0,49.0,1.15,18.4,49.0,45.56,32.46
2018,1,3,13,0,0.0,49.0,0.9,18.3,49.0,45.56,32.51
2018,1,3,13,15,0.0,40.5,0.95,18.15,40.5,37.63,25.95
2018,1,3,13,30,0.0,32.0,1.0,18.0,32.0,29.72,19.38
2018,1,3,13,45,0.0,29.0,1.0,17.85,29.0,26.93,17.08
2018,1,3,14,0,0.0,26.0,1.0,17.7,26.0,24.13,14.77
2018,1,3,14,15,0.5,51.5,1.05,17.5,51.5,48.09,35.01
2018,1,3,14,30,1.0,77.0,1.1,17.3,77.0,72.15,55.22
2018,1,3,14,45,13.5,97.5,1.1,17.1,101.5,96.18,75.17
2018,1,3,15,0,26.0,118.0,1.1,16.9,126.0,120.63,95.11
2018,1,3,15,15,20.0,103.0,1.1,16.9,108.5,101.36,79.05
2018,1,3,15,30,14.0,88.0,1.1,16.9,91.0,84.58,65.07
2018,1,3,15,45,9.5,71.5,1.15,16.15,73.5,67.45,50.81
2018,1,3,16,0,5.0,55.0,1.2,15.4,56.0,51.0,36.94
2018,1,3,16,15,2.5,40.0,1.4,15.15,40.5,36.67,24.52
2018,1,3,16,30,0.0,25.0,1.6,14.9,25.0,22.97,12.23
2018,1,3,16,45,1.0,14.0,1.8,14.7,14.0,13.0,0.0
2018,1,3,17,0,2.0,3.0,2.0,14.5,3.0,2.86,0.0
2018,1,3,17,15,1.0,1.5,2.1,14.3,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,7,15,13.0,4.5,1.6,13.65,5.0,0.0,0.0
2018,1,4,7,30,26.0,9.0,1.8,14.2,10.0,19.82,0.0
2018,1,4,7,45,144.0,23.0,2.0,14.7,38.5,117.55,63.15
2018,1,4,8,0,262.0,37.0,2.2,15.2,67.0,207.26,161.49
2018,1,4,8,15,293.0,49.0,2.35,15.65,95.5,247.56,200.2
2018,1,4,8,30,324.0,61.0,2.5,16.1,124.0,289.83,237.86
2018,1,4,8,45,373.0,71.0,2.65,16.5,159.5,341.97,282.47
2018,1,4,9,0,422.0,81.0,2.8,16.9,195.0,396.18,327.49
2018,1,4,9,15,334.0,105.5,2.95,17.4,204.0,376.82,310.58
2018,1,4,9,30,246.0,130.0,3.1,17.9,213.0,339.06,278.59
2018,1,4,9,45,336.0,133.0,3.25,18.35,258.5,410.04,336.51
2018,1,4,10,0,426.0,136.0,3.4,18.8,304.0,496.97,404.85
2018,1,4,10,15,371.5,156.0,3.45,19.2,310.0,470.43,381.86
2018,1,4,10,30,317.0,176.0,3.5,19.6,316.0,454.44,367.19
2018,1,4,10,45,373.0,170.5,3.6,20.0,343.0,489.97,395.13
2018,1,4,11,0,429.0,165.0,3.7,20.4,370.0,538.06,431.74
2018,1,4,11,15,576.5,136.5,3.7,20.6,420.0,620.67,495.99
2018,1,4,11,30,724.0,108.0,3.7,20.8,470.0,695.4,551.84
2018,1,4,11,45,783.5,93.5,3.7,20.95,490.0,711.24,562.46
2018,1,4,12,0,843.0,79.0,3.7,21.1,510.0,726.22,572.88
2018,1,4,12,15,849.5,78.0,3.65,21.1,511.5,713.79,563.44
2018,1,4,12,30,856.0,77.0,3.6,21.1,513.0,698.06,551.85
2018,1,4,12,45,845.5,78.5,3.55,21.1,503.5,670.45,531.29
2018,1,4,13,0,835.0,80.0,3.5,21.1,494.0,640.43,507.81
2018,1,4,13,15,800.5,85.5,3.45,21.0,472.0,597.81,474.53
2018,1,4,13,30,766.0,91.0,3.4,20.9,450.0,554.6,440.38
2018,1,4,13,45,649.5,110.0,3.35,20.8,404.0,482.02,382.77
2018,1,4,14,0,533.0,129.0,3.3,20.7,358.0,410.9,325.9
2018,1,4,14,15,518.0,121.5,3.2,20.45,331.5,371.17,293.31
2018,1,4,14,30,503.0,114.0,3.1,20.2,305.0,331.6,260.02
2018,1,4,14,45,602.5,89.0,3.0,20.0,297.0,319.9,246.49
2018,1,4,15,0,702.0,64.0,2.9,19.8,289.0,295.14,220.45
2018,1,4,15,15,670.5,59.5,2.9,19.8,252.0,244.36,175.18
2018,1,4,15,30,639.0,55.0,2.9,19.8,215.0,194.85,131.19
2018,1,4,15,45,582.0,50.0,2.1,18.6,175.5,143.96,88.78
2018,1,4,16,0,525.0,45.0,1.3,17.4,136.0,98.66,54.02
2018,1,4,16,15,434.5,37.5,1.25,16.85,98.5,55.2,26.89
2018,1,4,16,30,344.0,30.0,1.2,16.3,61.0,24.46,13.59
2018,1,4,16,45,208.0,19.5,1.15,15.75,35.0,16.37,0.0
2018,1,4,17,0,72.0,9.0,1.1,15.2,9.0,8.58,0.0
2018,1,4,17,15,36.0,4.5,1.1,15.1,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,7,15,9.0,5.0,1.05,14.2,5.0,0.0,0.0
2018,1,5,7,30,18.0,10.0,1.1,14.8,10.0,17.31,0.0
2018,1,5,7,45,45.5,25.0,1.15,15.35,29.0,57.74,28.2
2018,1,5,8,0,73.0,40.0,1.2,15.9,48.0,94.29,70.78
2018,1,5,8,15,99.5,53.0,1.3,16.3,69.5,124.94,98.81
2018,1,5,8,30,126.0,66.0,1.4,16.7,91.0,167.83,135.8
2018,1,5,8,45,95.5,76.0,1.45,17.05,97.5,152.22,123.43
2018,1,5,9,0,65.0,86.0,1.5,17.4,104.0,144.95,117.21
2018,1,5,9,15,41.0,104.5,1.55,17.8,116.5,141.17,113.47
2018,1,5,9,30,17.0,123.0,1.6,18.2,129.0,136.66,108.85
2018,1,5,9,45,46.5,143.0,1.7,18.55,161.0,189.73,152.7
2018,1,5,10,0,76.0,163.0,1.8,18.9,193.0,234.56,189.04
2018,1,5,10,15,112.5,177.5,1.8,19.15,225.5,289.89,233.22
2018,1,5,10,30,149.0,192.0,1.8,19.4,258.0,333.93,267.79
2018,1,5,10,45,202.0,192.0,1.8,19.6,286.0,372.64,298.44
2018,1,5,11,0,255.0,192.0,1.8,19.8,314.0,423.58,337.79
2018,1,5,11,15,193.5,198.5,1.75,20.0,292.5,369.08,293.72
2018,1,5,11,30,132.0,205.0,1.7,20.2,271.0,326.59,259.01
2018,1,5,11,45,255.5,196.5,1.7,20.45,326.5,417.73,331.47
2018,1,5,12,0,379.0,188.0,1.7,20.7,382.0,493.67,389.86
2018,1,5,12,15,400.0,179.5,1.75,20.7,384.0,501.76,395.47
2018,1,5,12,30,421.0,171.0,1.8,20.7,386.0,496.38,391.67
2018,1,5,12,45,300.0,190.5,1.85,20.75,342.5,413.17,326.69
2018,1,5,13,0,179.0,210.0,1.9,20.8,299.0,337.02,266.38
2018,1,5,13,15,254.0,176.5,1.9,20.65,298.5,347.78,276.39
2018,1,5,13,30,329.0,143.0,1.9,20.5,298.0,353.34,281.46
2018,1,5,13,45,412.0,137.5,1.95,20.35,322.0,378.39,300.73
2018,1,5,14,0,495.0,132.0,2.0,20.2,346.0,395.95,313.21
2018,1,5,14,15,381.5,141.0,1.95,19.9,299.5,328.71,259.35
2018,1,5,14,30,268.0,150.0,1.9,19.6,253.0,265.7,209.09
2018,1,5,14,45,247.5,135.5,1.85,19.35,223.5,228.84,178.81
2018,1,5,15,0,227.0,121.0,1.8,19.1,194.0,193.72,149.48
2018,1,5,15,15,163.5,105.0,1.8,19.1,154.0,145.46,110.36
2018,1,5,15,30,100.0,89.0,1.8,19.1,114.0,106.41,79.35
2018,1,5,15,45,133.0,73.0,1.35,18.15,100.0,90.81,64.49
2018,1,5,16,0,166.0,57.0,0.9,17.2,86.0,70.54,46.05
2018,1,5,16,15,142.0,42.5,0.85,16.85,62.5,45.04,27.08
2018,1,5,16,30,118.0,28.0,0.8,16.5,39.0,21.73,11.69
2018,1,5,16,45,84.0,18.0,0.75,16.1,23.5,14.23,0.0
2018,1,5,17,0,50.0,8.0,0.7,15.7,8.0,7.63,0.0
2018,1,5,17,15,25.0,4.0,0.7,15.55,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,6,7,15,2.5,3.5,0.45,11.85,3.5,0.0,0.0
2018,1,6,7,30,5.0,7.0,0.5,12.0,7.0,8.83,0.0
2018,1,6,7,45,3.0,17.5,0.6,12.15,17.5,17.67,4.88
2018,1,6,8,0,1.0,28.0,0.7,12.3,28.0,26.6,16.21
2018,1,6,8,15,3.0,40.5,0.8,12.55,41.0,40.59,28.73
2018,1,6,8,30,5.0,53.0,0.9,12.8,54.0,54.47,40.96
2018,1,6,8,45,95.0,72.5,1.0,13.05,98.0,146.99,121.2
2018,1,6,9,0,185.0,92.0,1.1,13.3,142.0,242.79,202.22
2018,1,6,9,15,281.0,104.5,1.15,13.6,193.5,326.79,271.74
2018,1,6,9,30,377.0,117.0,1.2,13.9,245.0,427.8,352.35
2018,1,6,9,45,311.0,136.5,1.25,14.15,249.0,396.78,325.87
2018,1,6,10,0,245.0,156.0,1.3,14.4,253.0,374.95,306.9
2018,1,6,10,15,231.5,169.0,1.3,14.9,266.0,381.47,310.75
2018,1,6,10,30,218.0,182.0,1.3,15.4,279.0,374.3,303.84
2018,1,6,10,45,171.5,182.0,1.25,15.9,260.5,337.1,272.7
2018,1,6,11,0,125.0,182.0,1.2,16.4,242.0,299.28,241.12
2018,1,6,11,15,194.5,193.5,1.25,16.8,290.0,364.14,293.06
2018,1,6,11,30,264.0,205.0,1.3,17.2,338.0,439.3,350.81
2018,1,6,11,45,253.0,208.5,1.3,17.6,337.5,430.12,342.15
2018,1,6,12,0,242.0,212.0,1.3,18.0,337.0,420.22,333.61
2018,1,6,12,15,249.0,206.5,1.4,18.1,334.5,412.55,328.05
2018,1,6,12,30,256.0,201.0,1.5,18.2,332.0,403.88,321.64
2018,1,6,12,45,283.5,201.5,1.6,18.3,344.5,414.69,330.28
2018,1,6,13,0,311.0,202.0,1.7,18.4,357.0,423.09,336.79
2018,1,6,13,15,329.0,191.5,1.75,18.35,351.0,411.05,327.64
2018,1,6,13,30,347.0,181.0,1.8,18.3,345.0,397.05,316.82
2018,1,6,13,45,316.5,176.0,1.85,18.25,320.0,360.06,287.43
2018,1,6,14,0,286.0,171.0,1.9,18.2,295.0,324.59,258.98
2018,1,6,14,15,302.0,158.5,1.9,18.0,281.5,304.96,242.84
2018,1,6,14,30,318.0,146.0,1.9,17.8,268.0,283.43,224.5
2018,1,6,14,45,335.5,129.0,1.85,17.6,247.5,256.0,200.7
2018,1,6,15,0,353.0,112.0,1.8,17.4,227.0,229.64,176.92
2018,1,6,15,15,446.5,90.0,1.8,17.4,216.5,213.42,158.31
2018,1,6,15,30,540.0,68.0,1.8,17.4,206.0,188.79,131.23
2018,1,6,15,45,409.0,63.5,1.35,16.0,157.5,130.88,86.36
2018,1,6,16,0,278.0,59.0,0.9,14.6,109.0,85.46,54.1
2018,1,6,16,15,223.5,46.5,0.95,13.95,79.5,52.81,31.23
2018,1,6,16,30,169.0,34.0,1.0,13.3,50.0,26.61,16.06
2018,1,6,16,45,106.0,21.0,1.0,12.65,29.0,16.69,0.0
2018,1,6,17,0,43.0,8.0,1.0,12.0,8.0,7.63,0.0
2018,1,6,17,15,21.5,4.0,1.05,11.75,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,7,15,28.0,5.0,1.2,9.15,6.0,0.0,0.0
2018,1,7,7,30,56.0,10.0,1.5,9.8,12.0,33.71,0.0
2018,1,7,7,45,122.0,25.5,1.75,10.5,37.0,111.28,61.03
2018,1,7,8,0,188.0,41.0,2.0,11.2,62.0,175.08,137.89
2018,1,7,8,15,299.0,49.5,2.2,11.65,100.0,251.54,206.57
2018,1,7,8,30,410.0,58.0,2.4,12.1,138.0,339.5,282.64
2018,1,7,8,45,388.0,74.5,2.55,12.6,164.0,356.25,298.01
2018,1,7,9,0,366.0,91.0,2.7,13.1,190.0,372.84,312.14
2018,1,7,9,15,425.5,95.5,2.8,13.65,227.5,427.17,357.0
2018,1,7,9,30,485.0,100.0,2.9,14.2,265.0,483.19,401.9
2018,1,7,9,45,451.5,118.5,3.0,14.75,284.0,490.0,405.43
2018,1,7,10,0,418.0,137.0,3.1,15.3,303.0,493.33,406.16
2018,1,7,10,15,493.5,132.5,3.1,15.6,342.0,548.81,449.84
2018,1,7,10,30,569.0,128.0,3.1,15.9,381.0,609.25,496.02
2018,1,7,10,45,631.0,119.0,3.1,16.25,412.0,649.1,525.71
2018,1,7,11,0,693.0,110.0,3.1,16.6,443.0,686.29,552.15
2018,1,7,11,15,668.0,120.0,3.0,16.75,449.0,675.54,542.56
2018,1,7,11,30,643.0,130.0,2.9,16.9,455.0,662.01,530.94
2018,1,7,11,45,676.5,122.5,2.85,17.05,468.5,670.88,537.19
2018,1,7,12,0,710.0,115.0,2.8,17.2,482.0,676.29,540.55
2018,1,7,12,15,786.0,93.5,2.7,17.35,499.0,690.3,550.09
2018,1,7,12,30,862.0,72.0,2.6,17.5,516.0,697.01,554.21
2018,1,7,12,45,866.5,68.5,2.5,17.65,509.0,674.33,536.81
2018,1,7,13,0,871.0,65.0,2.4,17.8,502.0,648.54,516.76
2018,1,7,13,15,860.0,65.0,2.3,17.75,485.5,614.02,489.49
2018,1,7,13,30,849.0,65.0,2.2,17.7,469.0,577.48,460.29
2018,1,7,13,45,787.5,75.5,2.05,17.7,436.0,525.02,417.85
2018,1,7,14,0,726.0,86.0,1.9,17.7,403.0,472.21,374.78
2018,1,7,14,15,698.0,85.0,1.65,17.35,373.5,425.13,335.82
2018,1,7,14,30,670.0,84.0,1.4,17.0,344.0,378.7,296.56
2018,1,7,14,45,487.5,100.5,1.1,16.65,280.5,289.81,225.07
2018,1,7,15,0,305.0,117.0,0.8,16.3,217.0,216.55,166.99
2018,1,7,15,15,228.5,106.5,0.8,16.3,176.0,167.65,127.46
2018,1,7,15,30,152.0,96.0,0.8,16.3,135.0,125.12,93.63
2018,1,7,15,45,82.0,80.5,0.7,15.45,101.0,89.09,65.92
2018,1,7,16,0,12.0,65.0,0.6,14.6,67.0,60.78,45.05
2018,1,7,16,15,6.0,47.0,0.6,14.4,48.0,43.07,30.01
2018,1,7,16,30,0.0,29.0,0.6,14.2,29.0,26.48,16.13
2018,1,7,16,45,5.0,16.5,0.6,14.0,16.5,15.17,0.0
2018,1,7,17,0,10.0,4.0,0.6,13.8,4.0,3.81,0.0
2018,1,7,17,15,5.0,2.0,0.55,13.75,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,2.0,1.8,13.05,2.0,0.0,0.0
2018,1,8,7,30,0.0,4.0,1.9,13.2,4.0,3.81,0.0
2018,1,8,7,45,0.0,10.5,1.95,13.4,10.5,9.73,0.17
2018,1,8,8,0,0.0,17.0,2.0,13.6,17.0,15.76,7.23
2018,1,8,8,15,0.0,23.5,2.15,13.75,23.5,21.79,12.72
2018,1,8,8,30,0.0,30.0,2.3,13.9,30.0,27.84,18.09
2018,1,8,8,45,0.0,27.0,2.45,14.1,27.0,25.04,15.82
2018,1,8,9,0,0.0,24.0,2.6,14.3,24.0,22.25,13.48
2018,1,8,9,15,0.0,19.0,2.7,14.5,19.0,17.61,9.49
2018,1,8,9,30,0.0,14.0,2.8,14.7,14.0,12.98,5.49
2018,1,8,9,45,0.0,16.0,2.95,14.85,16.0,14.84,7.06
2018,1,8,10,0,0.0,18.0,3.1,15.0,18.0,16.7,8.62
2018,1,8,10,15,0.0,20.0,3.15,15.15,20.0,18.56,10.18
2018,1,8,10,30,0.0,22.0,3.2,15.3,22.0,20.42,11.73
2018,1,8,10,45,0.0,28.5,3.2,15.45,28.5,26.46,16.82
2018,1,8,11,0,0.0,35.0,3.2,15.6,35.0,32.52,21.89
2018,1,8,11,15,0.0,31.0,3.15,15.65,31.0,28.8,18.72
2018,1,8,11,30,0.0,27.0,3.1,15.7,27.0,25.08,15.56
2018,1,8,11,45,0.0,48.5,3.05,15.8,48.5,45.1,32.39
2018,1,8,12,0,0.0,70.0,3.0,15.9,70.0,65.16,49.14
2018,1,8,12,15,0.0,91.0,2.85,15.95,91.0,84.91,65.55
2018,1,8,12,30,0.0,112.0,2.7,16.0,112.0,105.39,82.49
2018,1,8,12,45,0.0,112.0,2.6,16.0,112.0,105.34,82.44
2018,1,8,13,0,0.0,112.0,2.5,16.0,112.0,105.29,82.46
2018,1,8,13,15,0.0,101.0,2.35,16.0,101.0,94.58,73.65
2018,1,8,13,30,0.0,90.0,2.2,16.0,90.0,83.98,64.94
2018,1,8,13,45,0.0,81.0,2.1,16.0,81.0,75.42,57.9
2018,1,8,14,0,0.0,72.0,2.0,16.0,72.0,67.0,50.95
2018,1,8,14,15,1.0,79.5,1.95,15.95,80.0,74.52,57.37
2018,1,8,14,30,2.0,87.0,1.9,15.9,88.0,82.05,63.77
2018,1,8,14,45,2.5,86.0,1.85,15.8,87.0,81.2,63.15
2018,1,8,15,0,3.0,85.0,1.8,15.7,86.0,80.26,62.43
2018,1,8,15,15,1.5,66.0,1.8,15.7,66.5,61.82,46.93
2018,1,8,15,30,0.0,47.0,1.8,15.7,47.0,43.67,31.58
2018,1,8,15,45,0.0,41.0,2.05,15.6,41.0,38.08,26.74
2018,1,8,16,0,0.0,35.0,2.3,15.5,35.0,32.5,21.79
2018,1,8,16,15,0.0,25.5,2.5,15.45,25.5,23.66,14.03
2018,1,8,16,30,0.0,16.0,2.7,15.4,16.0,14.83,6.59
2018,1,8,16,45,0.0,9.0,2.9,15.35,9.0,8.34,0.0
2018,1,8,17,0,0.0,2.0,3.1,15.3,2.0,1.91,0.0
2018,1,8,17,15,0.0,1.0,3.15,15.3,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.7,13.5,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,13.6,2.0,1.91,0.0
2018,1,9,7,45,0.0,4.0,1.9,13.7,4.0,3.7,0.0
2018,1,9,8,0,0.0,6.0,2.0,13.8,6.0,5.55,0.0
2018,1,9,8,15,0.0,7.0,2.05,13.8,7.0,6.48,0.0
2018,1,9,8,30,0.0,8.0,2.1,13.8,8.0,7.4,0.67
2018,1,9,8,45,0.0,9.5,2.1,13.8,9.5,8.8,1.91
2018,1,9,9,0,0.0,11.0,2.1,13.8,11.0,10.19,3.13
2018,1,9,9,15,0.0,12.5,2.15,13.85,12.5,11.58,4.34
2018,1,9,9,30,0.0,14.0,2.2,13.9,14.0,12.98,5.53
2018,1,9,9,45,0.0,16.0,2.25,13.9,16.0,14.84,7.11
2018,1,9,10,0,0.0,18.0,2.3,13.9,18.0,16.7,8.69
2018,1,9,10,15,0.0,38.0,2.35,13.95,38.0,35.29,24.56
2018,1,9,10,30,0.0,58.0,2.4,14.0,58.0,53.93,40.32
2018,1,9,10,45,0.0,66.0,2.5,14.0,66.0,61.4,46.56
2018,1,9,11,0,0.0,74.0,2.6,14.0,74.0,68.88,52.78
2018,1,9,11,15,3.5,110.5,2.65,14.15,112.5,107.17,84.85
2018,1,9,11,30,7.0,147.0,2.7,14.3,151.0,146.84,117.63
2018,1,9,11,45,4.5,139.5,2.75,14.45,142.0,136.79,109.06
2018,1,9,12,0,2.0,132.0,2.8,14.6,133.0,127.01,100.82
2018,1,9,12,15,22.5,166.5,2.8,14.7,178.0,176.82,142.36
2018,1,9,12,30,43.0,201.0,2.8,14.8,223.0,235.01,189.95
2018,1,9,12,45,23.0,164.0,2.75,14.9,176.0,179.37,144.1
2018,1,9,13,0,3.0,127.0,2.7,15.0,129.0,121.98,96.57
2018,1,9,13,15,10.5,135.5,2.6,14.95,141.0,134.91,107.59
2018,1,9,13,30,18.0,144.0,2.5,14.9,153.0,147.32,118.03
2018,1,9,13,45,9.0,107.5,2.4,14.8,112.0,105.85,83.66
2018,1,9,14,0,0.0,71.0,2.3,14.7,71.0,66.07,50.4
2018,1,9,14,15,0.0,61.0,2.2,14.55,61.0,56.73,42.66
2018,1,9,14,30,0.0,51.0,2.1,14.4,51.0,47.4,34.86
2018,1,9,14,45,4.5,61.0,2.05,14.25,62.5,58.45,44.3
2018,1,9,15,0,9.0,71.0,2.0,14.1,74.0,69.09,53.29
2018,1,9,15,15,6.0,49.5,2.0,14.1,51.5,47.69,35.1
2018,1,9,15,30,3.0,28.0,2.0,14.1,29.0,26.66,17.15
2018,1,9,15,45,1.5,19.0,1.9,13.6,19.5,17.87,9.64
2018,1,9,16,0,0.0,10.0,1.8,13.1,10.0,9.26,2.26
2018,1,9,16,15,0.0,7.5,1.85,12.95,7.5,6.94,0.19
2018,1,9,16,30,0.0,5.0,1.9,12.8,5.0,4.62,0.0
2018,1,9,16,45,0.0,3.0,1.95,12.65,3.0,2.77,0.0
2018,1,9,17,0,0.0,1.0,2.0,12.5,1.0,0.95,0.0
2018,1,9,17,15,0.0,0.5,2.1,12.45,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,10,7,15,6.5,4.5,1.9,9.45,4.5,0.0,0.0
2018,1,10,7,30,13.0,9.0,2.1,9.9,9.0,14.19,0.0
2018,1,10,7,45,7.0,17.5,2.25,10.35,17.5,20.47,7.06
2018,1,10,8,0,1.0,26.0,2.4,10.8,26.0,24.66,14.73
2018,1,10,8,15,15.5,46.0,2.45,11.15,49.0,58.74,44.43
2018,1,10,8,30,30.0,66.0,2.5,11.5,72.0,91.49,73.13
2018,1,10,8,45,73.5,85.0,2.55,11.8,104.0,151.01,124.89
2018,1,10,9,0,117.0,104.0,2.6,12.1,136.0,203.64,170.24
2018,1,10,9,15,125.0,118.0,2.6,12.3,157.0,226.97,189.84
2018,1,10,9,30,133.0,132.0,2.6,12.5,178.0,250.36,209.15
2018,1,10,9,45,71.5,130.5,2.65,12.75,155.5,191.81,158.76
2018,1,10,10,0,10.0,129.0,2.7,13.0,133.0,134.56,108.86
2018,1,10,10,15,9.0,139.0,2.65,13.0,143.0,143.62,116.28
2018,1,10,10,30,8.0,149.0,2.6,13.0,153.0,152.67,123.55
2018,1,10,10,45,15.5,166.0,2.6,13.05,173.5,175.99,142.87
2018,1,10,11,0,23.0,183.0,2.6,13.1,194.0,199.33,162.02
2018,1,10,11,15,26.5,190.0,2.5,13.1,203.0,208.49,169.34
2018,1,10,11,30,30.0,197.0,2.4,13.1,212.0,228.08,185.15
2018,1,10,11,45,34.0,203.0,2.35,13.1,220.5,236.24,191.66
2018,1,10,12,0,38.0,209.0,2.3,13.1,229.0,244.21,198.05
2018,1,10,12,15,50.0,206.5,2.25,13.15,232.5,248.25,201.53
2018,1,10,12,30,62.0,204.0,2.2,13.2,236.0,251.84,204.65
2018,1,10,12,45,81.5,212.0,2.15,13.25,253.5,271.5,220.79
2018,1,10,13,0,101.0,220.0,2.1,13.3,271.0,289.82,235.64
2018,1,10,13,15,116.0,216.5,2.0,13.3,273.5,298.82,242.83
2018,1,10,13,30,131.0,213.0,1.9,13.3,276.0,298.33,242.4
2018,1,10,13,45,236.0,191.5,1.85,13.35,299.0,334.24,271.99
2018,1,10,14,0,341.0,170.0,1.8,13.4,322.0,354.84,288.1
2018,1,10,14,15,445.5,140.0,1.7,13.35,325.0,363.05,293.2
2018,1,10,14,30,550.0,110.0,1.6,13.3,328.0,358.28,286.57
2018,1,10,14,45,587.0,95.0,1.5,13.3,309.0,329.06,259.41
2018,1,10,15,0,624.0,80.0,1.4,13.3,290.0,295.18,227.32
2018,1,10,15,15,533.0,80.0,1.4,13.3,244.0,234.95,176.2
2018,1,10,15,30,442.0,80.0,1.4,13.3,198.0,181.41,131.29
2018,1,10,15,45,314.0,73.5,1.05,13.0,150.0,126.12,87.79
2018,1,10,16,0,186.0,67.0,0.7,12.7,102.0,84.18,57.47
2018,1,10,16,15,144.0,51.5,0.65,12.55,74.5,54.93,35.49
2018,1,10,16,30,102.0,36.0,0.6,12.4,47.0,30.66,20.3
2018,1,10,16,45,95.0,24.0,0.55,12.25,30.5,19.86,3.14
2018,1,10,17,0,88.0,12.0,0.5,12.1,14.0,11.44,0.0
2018,1,10,17,15,44.0,6.0,0.5,12.05,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,7,15,60.0,7.5,0.7,11.8,9.0,0.0,0.0
2018,1,11,7,30,120.0,15.0,0.8,12.1,18.0,66.08,0.0
2018,1,11,7,45,242.0,26.0,0.9,12.35,48.5,169.11,98.69
2018,1,11,8,0,364.0,37.0,1.0,12.6,79.0,260.7,204.97
2018,1,11,8,15,328.0,52.0,1.05,12.9,102.0,271.35,220.28
2018,1,11,8,30,292.0,67.0,1.1,13.2,125.0,279.4,229.91
2018,1,11,8,45,418.5,70.5,1.15,13.45,174.5,370.67,306.71
2018,1,11,9,0,545.0,74.0,1.2,13.7,224.0,474.44,390.35
2018,1,11,9,15,648.5,68.5,1.25,14.1,273.0,553.14,451.89
2018,1,11,9,30,752.0,63.0,1.3,14.5,322.0,630.69,509.6
2018,1,11,9,45,712.5,76.5,1.3,14.9,341.5,637.02,512.08
2018,1,11,10,0,673.0,90.0,1.3,15.3,361.0,635.4,509.24
2018,1,11,10,15,684.5,95.0,1.3,15.8,387.5,658.14,524.22
2018,1,11,10,30,696.0,100.0,1.3,16.3,414.0,678.45,537.0
2018,1,11,10,45,760.0,90.0,1.3,16.8,448.0,715.17,561.47
2018,1,11,11,0,824.0,80.0,1.3,17.3,482.0,753.74,586.72
2018,1,11,11,15,806.0,88.0,1.2,17.65,491.0,746.65,578.79
2018,1,11,11,30,788.0,96.0,1.1,18.0,500.0,736.26,569.2
2018,1,11,11,45,747.0,108.5,1.05,18.4,496.0,713.86,551.83
2018,1,11,12,0,706.0,121.0,1.0,18.8,492.0,685.85,530.76
2018,1,11,12,15,730.0,115.0,1.0,19.05,498.0,682.88,528.4
2018,1,11,12,30,754.0,109.0,1.0,19.3,504.0,676.36,523.1
2018,1,11,12,45,805.0,92.5,0.95,19.5,509.0,671.03,518.69
