Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,22,7,15,75.0,9.5,1.05,10.2,12.5,9.05,0.0
2018,1,22,7,30,150.0,19.0,1.2,10.7,25.0,83.73,0.0
2018,1,22,7,45,166.0,19.5,1.35,11.25,34.5,130.96,92.14
2018,1,22,8,0,182.0,20.0,1.5,11.8,44.0,142.44,113.85
2018,1,22,8,15,102.5,23.0,1.65,12.15,37.5,99.59,80.28
2018,1,22,8,30,23.0,26.0,1.8,12.5,31.0,42.58,31.43
2018,1,22,8,45,11.5,30.0,1.95,12.85,32.5,35.59,25.36
2018,1,22,9,0,0.0,34.0,2.1,13.2,34.0,31.55,21.57
2018,1,22,9,15,0.5,49.5,2.15,13.5,49.5,46.34,34.23
2018,1,22,9,30,1.0,65.0,2.2,13.8,65.0,61.19,46.79
2018,1,22,9,45,0.5,77.0,2.25,14.1,77.0,72.22,55.95
2018,1,22,10,0,0.0,89.0,2.3,14.4,89.0,83.71,65.41
2018,1,22,10,15,18.0,128.0,2.3,14.6,136.5,137.91,111.06
2018,1,22,10,30,36.0,167.0,2.3,14.8,184.0,203.59,165.12
2018,1,22,10,45,59.5,189.5,2.35,15.0,219.5,247.22,200.62
2018,1,22,11,0,83.0,212.0,2.4,15.2,255.0,290.8,235.61
2018,1,22,11,15,117.5,223.0,2.4,15.35,285.5,341.29,275.93
2018,1,22,11,30,152.0,234.0,2.4,15.5,316.0,378.85,305.59
2018,1,22,11,45,147.0,239.5,2.4,15.6,320.0,377.68,303.91
2018,1,22,12,0,142.0,245.0,2.4,15.7,324.0,376.03,302.08
2018,1,22,12,15,257.5,230.0,2.35,15.85,373.5,453.43,364.45
2018,1,22,12,30,373.0,215.0,2.3,16.0,423.0,514.89,412.85
2018,1,22,12,45,288.5,196.0,2.3,16.1,355.5,422.26,339.95
2018,1,22,13,0,204.0,177.0,2.3,16.2,288.0,333.31,269.3
2018,1,22,13,15,190.0,189.5,2.25,16.25,291.0,321.35,259.53
2018,1,22,13,30,176.0,202.0,2.2,16.3,294.0,317.87,256.04
2018,1,22,13,45,306.0,180.5,2.2,16.35,332.0,370.89,299.16
2018,1,22,14,0,436.0,159.0,2.2,16.4,370.0,412.89,331.87
2018,1,22,14,15,539.5,130.5,2.1,16.25,376.0,415.49,332.72
2018,1,22,14,30,643.0,102.0,2.0,16.1,382.0,411.24,326.96
2018,1,22,14,45,626.5,92.0,1.95,15.95,346.5,361.36,284.78
2018,1,22,15,0,610.0,82.0,1.9,15.8,311.0,311.86,242.09
2018,1,22,15,15,660.5,73.5,1.9,15.8,297.0,285.7,215.55
2018,1,22,15,30,711.0,65.0,1.9,15.8,283.0,254.3,183.32
2018,1,22,15,45,663.5,60.5,1.4,14.65,240.0,197.77,134.0
2018,1,22,16,0,616.0,56.0,0.9,13.5,197.0,146.76,90.95
2018,1,22,16,15,543.0,49.5,0.95,12.85,154.0,96.19,53.19
2018,1,22,16,30,470.0,43.0,1.0,12.2,111.0,53.69,28.26
2018,1,22,16,45,302.0,30.5,1.0,11.55,68.5,24.25,14.69
2018,1,22,17,0,134.0,18.0,1.0,10.9,26.0,14.16,0.0
2018,1,22,17,15,67.0,9.0,1.0,10.65,13.0,8.58,0.0
2018,1,22,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,7,15,66.0,8.5,1.3,7.95,11.5,34.16,0.0
2018,1,23,7,30,132.0,17.0,1.3,8.2,23.0,74.09,0.0
2018,1,23,7,45,283.5,30.0,1.25,8.45,61.5,201.63,147.1
2018,1,23,8,0,435.0,43.0,1.2,8.7,100.0,308.04,249.9
2018,1,23,8,15,530.0,49.0,1.2,9.25,145.5,387.56,319.84
2018,1,23,8,30,625.0,55.0,1.2,9.8,191.0,472.5,391.12
2018,1,23,8,45,629.0,63.0,1.2,10.3,225.0,506.47,419.36
2018,1,23,9,0,633.0,71.0,1.2,10.8,259.0,538.66,444.89
2018,1,23,9,15,635.0,82.0,1.2,11.5,293.0,571.15,468.87
2018,1,23,9,30,637.0,93.0,1.2,12.2,327.0,601.33,490.06
2018,1,23,9,45,654.5,98.0,1.25,12.85,359.0,633.72,512.66
2018,1,23,10,0,672.0,103.0,1.3,13.5,391.0,664.25,533.22
2018,1,23,10,15,724.0,101.0,1.25,14.05,431.0,711.39,564.78
2018,1,23,10,30,776.0,99.0,1.2,14.6,471.0,756.89,594.17
2018,1,23,10,45,838.0,89.5,1.15,15.1,508.5,795.76,618.35
2018,1,23,11,0,900.0,80.0,1.1,15.6,546.0,829.3,638.46
2018,1,23,11,15,906.5,80.5,1.1,15.95,562.5,833.46,639.33
2018,1,23,11,30,913.0,81.0,1.1,16.3,579.0,834.08,638.31
2018,1,23,11,45,916.0,81.5,1.05,16.65,587.5,828.34,632.41
2018,1,23,12,0,919.0,82.0,1.0,17.0,596.0,819.04,624.32
2018,1,23,12,15,918.0,82.5,0.9,17.15,596.5,803.13,611.64
2018,1,23,12,30,917.0,83.0,0.8,17.3,597.0,783.86,596.87
2018,1,23,12,45,912.5,83.5,0.75,17.5,589.5,758.78,578.92
2018,1,23,13,0,908.0,84.0,0.7,17.7,582.0,730.7,559.04
2018,1,23,13,15,901.5,83.0,0.55,17.75,566.5,696.79,533.39
2018,1,23,13,30,895.0,82.0,0.4,17.8,551.0,663.37,506.94
2018,1,23,13,45,884.5,80.5,0.3,17.85,528.0,621.15,474.72
2018,1,23,14,0,874.0,79.0,0.2,17.9,505.0,577.09,440.75
2018,1,23,14,15,859.5,77.0,0.3,17.8,475.5,528.87,405.28
2018,1,23,14,30,845.0,75.0,0.4,17.7,446.0,479.66,367.67
2018,1,23,14,45,823.5,72.5,0.55,17.55,410.5,426.28,325.76
2018,1,23,15,0,802.0,70.0,0.7,17.4,375.0,373.16,282.14
2018,1,23,15,15,771.5,67.0,0.7,17.4,334.5,317.23,234.16
2018,1,23,15,30,741.0,64.0,0.7,17.4,294.0,263.13,186.8
2018,1,23,15,45,691.0,60.0,0.65,16.2,249.5,206.11,138.36
2018,1,23,16,0,641.0,56.0,0.6,15.0,205.0,152.14,93.65
2018,1,23,16,15,571.5,48.5,0.7,14.4,160.5,99.33,54.1
2018,1,23,16,30,502.0,41.0,0.8,13.8,116.0,54.15,27.18
2018,1,23,16,45,346.5,32.5,0.85,13.2,75.5,26.02,16.24
2018,1,23,17,0,191.0,24.0,0.9,12.6,35.0,19.09,0.62
2018,1,23,17,15,95.5,12.0,0.9,12.4,17.5,11.44,0.0
2018,1,23,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,24,7,15,6.5,6.5,1.25,8.2,7.0,8.77,0.0
2018,1,24,7,30,13.0,13.0,1.3,9.0,14.0,18.4,0.0
2018,1,24,7,45,21.0,30.0,1.3,9.8,32.5,46.07,30.02
2018,1,24,8,0,29.0,47.0,1.3,10.6,51.0,70.7,54.0
2018,1,24,8,15,43.5,64.5,1.5,11.2,73.0,99.45,79.6
2018,1,24,8,30,58.0,82.0,1.7,11.8,95.0,128.79,105.36
2018,1,24,8,45,165.5,96.5,1.85,12.45,144.0,235.34,196.75
2018,1,24,9,0,273.0,111.0,2.0,13.1,193.0,329.1,275.29
2018,1,24,9,15,323.0,121.5,2.1,13.55,231.5,382.76,318.9
2018,1,24,9,30,373.0,132.0,2.2,14.0,270.0,451.36,373.19
2018,1,24,9,45,366.0,148.0,2.3,14.45,294.5,458.83,377.85
2018,1,24,10,0,359.0,164.0,2.4,14.9,319.0,477.62,391.21
2018,1,24,10,15,285.5,183.0,2.5,15.2,311.5,445.99,363.87
2018,1,24,10,30,212.0,202.0,2.6,15.5,304.0,398.15,324.04
2018,1,24,10,45,178.5,218.0,2.65,15.75,307.0,389.39,315.6
2018,1,24,11,0,145.0,234.0,2.7,16.0,310.0,379.43,306.04
2018,1,24,11,15,144.5,241.0,2.85,16.2,318.5,384.56,309.63
2018,1,24,11,30,144.0,248.0,3.0,16.4,327.0,389.15,312.75
2018,1,24,11,45,114.0,249.5,3.1,16.6,312.5,363.33,291.32
2018,1,24,12,0,84.0,251.0,3.2,16.8,298.0,326.75,261.58
2018,1,24,12,15,140.5,253.5,3.25,16.8,332.5,380.33,305.12
2018,1,24,12,30,197.0,256.0,3.3,16.8,367.0,420.35,337.32
2018,1,24,12,45,193.0,253.5,3.35,16.75,361.0,407.87,327.35
2018,1,24,13,0,189.0,251.0,3.4,16.7,355.0,395.0,317.25
2018,1,24,13,15,272.5,228.0,3.3,16.5,374.0,426.4,343.44
2018,1,24,13,30,356.0,205.0,3.2,16.3,393.0,443.29,357.69
2018,1,24,13,45,392.0,193.0,3.1,16.05,392.0,436.85,352.62
2018,1,24,14,0,428.0,181.0,3.0,15.8,391.0,433.02,349.14
2018,1,24,14,15,369.0,179.0,2.85,15.5,352.5,373.91,301.43
2018,1,24,14,30,310.0,177.0,2.7,15.2,314.0,325.19,261.71
2018,1,24,14,45,231.0,170.0,2.5,14.95,267.5,267.69,214.77
2018,1,24,15,0,152.0,163.0,2.3,14.7,221.0,214.45,171.46
2018,1,24,15,15,200.0,141.0,2.3,14.7,209.0,199.18,157.09
2018,1,24,15,30,248.0,119.0,2.3,14.7,197.0,180.4,138.61
2018,1,24,15,45,272.0,101.0,1.85,13.7,175.0,152.91,113.25
2018,1,24,16,0,296.0,83.0,1.4,12.7,153.0,123.08,85.93
2018,1,24,16,15,255.0,68.0,1.4,12.35,119.5,85.64,56.36
2018,1,24,16,30,214.0,53.0,1.4,12.0,86.0,52.92,33.39
2018,1,24,16,45,160.5,38.5,1.4,11.65,58.5,29.96,19.85
2018,1,24,17,0,107.0,24.0,1.4,11.3,31.0,18.98,2.84
2018,1,24,17,15,59.0,13.0,1.45,11.35,16.5,12.39,0.0
2018,1,24,17,30,11.0,2.0,1.5,11.4,2.0,0.0,0.0
2018,1,24,17,45,5.5,1.0,1.5,11.5,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,25,7,15,28.5,7.5,1.1,7.8,9.0,18.45,0.0
2018,1,25,7,30,57.0,15.0,1.2,8.5,18.0,49.34,0.0
2018,1,25,7,45,160.5,30.5,1.3,9.15,50.0,142.4,105.22
2018,1,25,8,0,264.0,46.0,1.4,9.8,82.0,221.85,180.38
2018,1,25,8,15,279.5,57.5,1.6,10.05,108.5,253.84,211.07
2018,1,25,8,30,295.0,69.0,1.8,10.3,135.0,286.74,241.08
2018,1,25,8,45,191.5,90.5,1.95,10.55,137.0,243.82,205.32
2018,1,25,9,0,88.0,112.0,2.1,10.8,139.0,193.78,161.85
2018,1,25,9,15,130.0,123.0,2.2,10.95,168.5,236.67,198.89
2018,1,25,9,30,172.0,134.0,2.3,11.1,198.0,281.66,236.84
2018,1,25,9,45,246.5,151.0,2.4,11.25,252.5,372.9,312.14
2018,1,25,10,0,321.0,168.0,2.5,11.4,307.0,453.78,377.3
2018,1,25,10,15,341.0,178.5,2.55,11.45,335.5,484.71,401.01
2018,1,25,10,30,361.0,189.0,2.6,11.5,364.0,514.8,424.08
2018,1,25,10,45,516.0,161.0,2.7,11.6,424.5,621.2,509.0
2018,1,25,11,0,671.0,133.0,2.8,11.7,485.0,720.65,585.25
2018,1,25,11,15,642.5,146.0,2.85,11.75,491.5,710.02,575.97
2018,1,25,11,30,614.0,159.0,2.9,11.8,498.0,696.45,564.65
2018,1,25,11,45,376.5,165.0,3.0,11.85,374.0,501.32,411.34
2018,1,25,12,0,139.0,171.0,3.1,11.9,250.0,291.21,239.71
2018,1,25,12,15,191.5,174.5,3.15,11.95,283.0,342.2,282.6
2018,1,25,12,30,244.0,178.0,3.2,12.0,316.0,379.87,313.55
2018,1,25,12,45,386.0,174.0,3.25,12.1,390.0,481.99,396.53
2018,1,25,13,0,528.0,170.0,3.3,12.2,464.0,564.2,461.65
2018,1,25,13,15,615.0,146.0,3.35,12.25,479.5,582.86,476.39
2018,1,25,13,30,702.0,122.0,3.4,12.3,495.0,589.88,482.08
2018,1,25,13,45,528.0,141.5,3.45,12.35,415.5,473.41,388.36
2018,1,25,14,0,354.0,161.0,3.5,12.4,336.0,372.46,305.77
2018,1,25,14,15,497.5,135.5,3.45,12.3,366.0,403.19,330.45
2018,1,25,14,30,641.0,110.0,3.4,12.2,396.0,423.64,344.49
2018,1,25,14,45,673.0,97.5,3.35,12.15,377.0,391.75,315.3
2018,1,25,15,0,705.0,85.0,3.3,12.1,358.0,355.45,281.38
2018,1,25,15,15,710.5,76.5,3.3,12.1,327.0,310.06,239.14
2018,1,25,15,30,716.0,68.0,3.3,12.1,296.0,262.97,194.53
2018,1,25,15,45,610.0,68.5,2.55,11.3,243.0,198.9,139.92
2018,1,25,16,0,504.0,69.0,1.8,10.5,190.0,145.72,96.67
2018,1,25,16,15,467.5,58.0,1.6,9.8,152.0,100.34,60.29
2018,1,25,16,30,431.0,47.0,1.4,9.1,114.0,58.95,32.81
2018,1,25,16,45,331.0,37.5,1.25,8.4,78.5,30.46,20.74
2018,1,25,17,0,231.0,28.0,1.1,7.7,43.0,23.94,7.44
2018,1,25,17,15,122.5,15.0,1.1,7.65,22.5,14.3,0.0
2018,1,25,17,30,14.0,2.0,1.1,7.6,2.0,0.0,0.0
2018,1,25,17,45,7.0,1.0,1.1,7.5,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,7,15,91.0,10.5,1.05,7.1,15.0,46.18,0.0
2018,1,26,7,30,182.0,21.0,1.1,7.4,30.0,119.73,0.0
2018,1,26,7,45,307.5,31.0,1.1,7.75,65.5,215.49,162.95
2018,1,26,8,0,433.0,41.0,1.1,8.1,101.0,307.05,250.72
2018,1,26,8,15,392.0,57.0,1.25,8.7,126.5,319.55,265.9
2018,1,26,8,30,351.0,73.0,1.4,9.3,152.0,326.68,274.38
2018,1,26,8,45,478.5,74.5,1.55,9.85,206.5,425.78,357.81
2018,1,26,9,0,606.0,76.0,1.7,10.4,261.0,529.81,441.97
2018,1,26,9,15,613.0,84.5,1.75,10.9,293.5,562.2,466.3
2018,1,26,9,30,620.0,93.0,1.8,11.4,326.0,592.71,488.88
2018,1,26,9,45,691.5,89.0,1.85,11.9,372.5,654.97,534.73
2018,1,26,10,0,763.0,85.0,1.9,12.4,419.0,713.31,576.13
2018,1,26,10,15,785.5,86.0,1.85,12.75,450.5,742.84,595.08
2018,1,26,10,30,808.0,87.0,1.8,13.1,482.0,769.83,612.18
2018,1,26,10,45,853.0,81.5,1.8,13.4,516.0,804.42,635.13
2018,1,26,11,0,898.0,76.0,1.8,13.7,550.0,829.47,651.0
2018,1,26,11,15,877.5,81.5,1.85,13.95,556.5,817.94,641.73
2018,1,26,11,30,857.0,87.0,1.9,14.2,563.0,809.26,635.0
2018,1,26,11,45,878.5,84.0,1.9,14.45,578.5,808.47,633.53
2018,1,26,12,0,900.0,81.0,1.9,14.7,594.0,810.26,633.95
2018,1,26,12,15,914.5,78.0,1.95,14.8,600.0,802.69,628.67
2018,1,26,12,30,929.0,75.0,2.0,14.9,606.0,791.27,620.86
2018,1,26,12,45,921.5,76.5,2.05,15.0,598.0,764.99,602.5
2018,1,26,13,0,914.0,78.0,2.1,15.1,590.0,735.78,582.1
2018,1,26,13,15,908.5,77.5,2.1,15.05,575.0,702.95,558.96
2018,1,26,13,30,903.0,77.0,2.1,15.0,560.0,667.48,531.92
2018,1,26,13,45,894.5,75.0,2.1,14.95,537.5,626.11,499.91
2018,1,26,14,0,886.0,73.0,2.1,14.9,515.0,582.72,465.61
2018,1,26,14,15,872.0,71.5,2.05,14.75,485.5,535.21,427.15
2018,1,26,14,30,858.0,70.0,2.0,14.6,456.0,487.51,387.46
2018,1,26,14,45,837.5,68.0,2.0,14.4,420.5,434.28,342.55
2018,1,26,15,0,817.0,66.0,2.0,14.2,385.0,381.16,296.39
2018,1,26,15,15,788.5,62.5,2.0,14.2,344.5,324.31,245.97
2018,1,26,15,30,760.0,59.0,2.0,14.2,304.0,269.06,196.04
2018,1,26,15,45,611.5,65.5,1.55,13.1,244.5,197.84,137.78
2018,1,26,16,0,463.0,72.0,1.1,12.0,185.0,143.12,95.61
2018,1,26,16,15,426.0,59.5,1.1,11.25,147.0,98.48,60.03
2018,1,26,16,30,389.0,47.0,1.1,10.5,109.0,57.94,32.58
2018,1,26,16,45,326.0,36.5,1.1,9.75,76.5,29.24,19.7
2018,1,26,17,0,263.0,26.0,1.1,9.0,44.0,21.62,7.65
2018,1,26,17,15,142.5,14.5,1.1,8.75,23.0,13.82,0.0
2018,1,26,17,30,22.0,3.0,1.1,8.5,2.0,0.0,0.0
2018,1,26,17,45,11.0,1.5,1.1,8.3,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,27,7,15,77.5,10.0,1.35,5.45,14.0,40.42,0.0
2018,1,27,7,30,155.0,20.0,1.6,6.3,28.0,108.45,0.0
2018,1,27,7,45,249.0,32.5,1.8,7.2,60.5,188.55,144.36
2018,1,27,8,0,343.0,45.0,2.0,8.1,93.0,263.81,217.17
2018,1,27,8,15,366.5,57.5,2.15,8.8,126.0,304.32,255.18
2018,1,27,8,30,390.0,70.0,2.3,9.5,159.0,347.05,293.16
2018,1,27,8,45,542.0,67.0,2.4,10.2,218.0,459.2,387.34
2018,1,27,9,0,694.0,64.0,2.5,10.9,277.0,571.74,478.43
2018,1,27,9,15,752.0,62.5,2.65,11.6,322.5,631.15,523.16
2018,1,27,9,30,810.0,61.0,2.8,12.3,368.0,690.7,566.96
2018,1,27,9,45,832.5,62.5,2.95,12.95,404.5,726.86,592.19
2018,1,27,10,0,855.0,64.0,3.1,13.6,441.0,754.29,610.64
2018,1,27,10,15,870.0,66.0,3.2,14.05,472.0,780.47,628.22
2018,1,27,10,30,885.0,68.0,3.3,14.5,503.0,803.76,643.55
2018,1,27,10,45,832.5,84.5,3.4,14.95,509.0,793.54,634.3
2018,1,27,11,0,780.0,101.0,3.5,15.4,515.0,771.75,616.91
2018,1,27,11,15,793.5,101.5,3.6,15.7,534.0,781.72,623.49
2018,1,27,11,30,807.0,102.0,3.7,16.0,553.0,788.43,627.55
2018,1,27,11,45,852.5,90.5,3.85,16.25,573.5,803.64,638.32
2018,1,27,12,0,898.0,79.0,4.0,16.5,594.0,808.79,641.78
2018,1,27,12,15,884.5,82.5,4.0,16.65,590.5,787.13,625.4
2018,1,27,12,30,871.0,86.0,4.0,16.8,587.0,762.56,607.13
2018,1,27,12,45,862.5,86.5,4.05,16.95,577.5,740.16,590.74
2018,1,27,13,0,854.0,87.0,4.1,17.1,568.0,710.1,568.63
2018,1,27,13,15,880.0,78.5,4.1,17.15,563.5,687.34,552.07
2018,1,27,13,30,906.0,70.0,4.1,17.2,559.0,664.22,533.8
2018,1,27,13,45,853.5,80.0,4.05,17.25,526.0,611.67,491.63
2018,1,27,14,0,801.0,90.0,4.0,17.3,493.0,557.13,447.54
2018,1,27,14,15,755.0,92.5,3.9,17.15,455.0,499.76,400.96
2018,1,27,14,30,709.0,95.0,3.8,17.0,417.0,444.34,355.07
2018,1,27,14,45,755.5,78.5,3.7,16.85,398.0,411.95,326.05
2018,1,27,15,0,802.0,62.0,3.6,16.7,379.0,373.47,290.47
2018,1,27,15,15,788.0,59.0,3.6,16.7,343.5,322.63,244.31
2018,1,27,15,30,774.0,56.0,3.6,16.7,308.0,271.85,197.41
2018,1,27,15,45,698.0,56.0,2.75,15.45,259.0,210.61,144.57
2018,1,27,16,0,622.0,56.0,1.9,14.2,210.0,155.2,98.31
2018,1,27,16,15,507.5,53.0,1.75,13.3,162.0,102.04,59.04
2018,1,27,16,30,393.0,50.0,1.6,12.4,114.0,61.82,35.15
2018,1,27,16,45,281.5,38.0,1.45,11.5,76.0,29.44,19.81
2018,1,27,17,0,170.0,26.0,1.3,10.6,38.0,20.48,8.0
2018,1,27,17,15,95.5,14.0,1.3,10.35,19.5,13.34,0.0
2018,1,27,17,30,21.0,2.0,1.3,10.1,1.0,0.0,0.0
2018,1,27,17,45,10.5,1.0,1.3,9.85,0.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,28,7,15,131.5,11.0,1.2,9.55,18.0,63.02,0.0
2018,1,28,7,30,263.0,22.0,1.2,10.6,36.0,158.77,0.0
2018,1,28,7,45,398.5,30.5,1.25,11.6,76.0,260.64,197.9
2018,1,28,8,0,534.0,39.0,1.3,12.6,116.0,360.17,289.62
2018,1,28,8,15,607.5,44.5,1.4,13.35,161.5,425.62,347.22
2018,1,28,8,30,681.0,50.0,1.5,14.1,207.0,501.23,409.99
2018,1,28,8,45,728.0,54.5,1.65,14.9,253.0,561.56,458.47
2018,1,28,9,0,775.0,59.0,1.8,15.7,299.0,622.63,505.03
2018,1,28,9,15,807.5,61.0,1.75,16.5,341.5,670.48,537.94
2018,1,28,9,30,840.0,63.0,1.7,17.3,384.0,717.21,568.86
2018,1,28,9,45,863.5,64.0,1.7,18.05,421.5,747.84,587.78
2018,1,28,10,0,887.0,65.0,1.7,18.8,459.0,782.56,609.29
2018,1,28,10,15,902.0,67.0,1.7,19.45,491.0,809.31,625.02
2018,1,28,10,30,917.0,69.0,1.7,20.1,523.0,833.05,638.53
2018,1,28,10,45,927.5,69.5,1.65,20.75,547.5,848.0,645.4
2018,1,28,11,0,938.0,70.0,1.6,21.4,572.0,859.48,650.0
2018,1,28,11,15,944.0,71.0,1.55,21.8,589.0,864.29,650.8
2018,1,28,11,30,950.0,72.0,1.5,22.2,606.0,865.39,649.3
2018,1,28,11,45,953.5,72.5,1.45,22.6,615.5,860.1,643.71
2018,1,28,12,0,957.0,73.0,1.4,23.0,625.0,851.08,635.85
2018,1,28,12,15,956.5,73.0,1.35,23.15,625.5,834.63,623.84
2018,1,28,12,30,956.0,73.0,1.3,23.3,626.0,814.63,609.67
2018,1,28,12,45,952.5,73.0,1.25,23.45,618.5,788.97,591.81
2018,1,28,13,0,949.0,73.0,1.2,23.6,611.0,760.1,571.89
2018,1,28,13,15,943.5,72.5,1.2,23.5,596.0,726.25,549.66
2018,1,28,13,30,938.0,72.0,1.2,23.4,581.0,689.63,524.2
2018,1,28,13,45,929.5,70.5,1.25,23.35,558.5,647.5,494.01
2018,1,28,14,0,921.0,69.0,1.3,23.3,536.0,603.24,461.39
2018,1,28,14,15,907.5,68.0,1.25,23.05,506.5,554.97,424.48
2018,1,28,14,30,894.0,67.0,1.2,22.8,477.0,505.44,385.53
2018,1,28,14,45,875.0,65.0,1.2,22.5,440.5,451.49,342.39
2018,1,28,15,0,856.0,63.0,1.2,22.2,404.0,397.34,297.62
2018,1,28,15,15,829.0,60.5,1.2,22.2,363.0,339.79,248.69
2018,1,28,15,30,802.0,58.0,1.2,22.2,322.0,283.58,199.81
2018,1,28,15,45,761.0,55.0,1.1,20.35,277.5,225.41,150.59
2018,1,28,16,0,720.0,52.0,1.0,18.5,233.0,170.79,104.95
2018,1,28,16,15,601.0,50.5,1.05,17.65,181.0,111.08,61.33
2018,1,28,16,30,482.0,49.0,1.1,16.8,129.0,66.23,35.22
2018,1,28,16,45,358.0,37.5,1.15,15.95,86.5,29.8,19.81
2018,1,28,17,0,234.0,26.0,1.2,15.1,44.0,21.18,9.14
2018,1,28,17,15,126.5,14.0,1.2,14.8,23.0,13.34,0.0
2018,1,28,17,30,19.0,2.0,1.2,14.5,2.0,0.0,0.0
2018,1,28,17,45,9.5,1.0,1.2,14.2,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,29,7,15,6.5,4.5,1.3,11.75,5.0,6.89,0.0
2018,1,29,7,30,13.0,9.0,1.2,12.4,10.0,16.07,0.0
2018,1,29,7,45,6.5,17.0,1.15,13.05,17.5,19.18,9.74
2018,1,29,8,0,0.0,25.0,1.1,13.7,25.0,23.19,13.84
2018,1,29,8,15,0.0,33.0,1.1,14.45,33.0,30.63,20.4
2018,1,29,8,30,0.0,41.0,1.1,15.2,41.0,38.08,26.86
2018,1,29,8,45,5.5,65.0,1.05,15.9,66.5,65.2,49.97
2018,1,29,9,0,11.0,89.0,1.0,16.6,92.0,94.33,74.38
2018,1,29,9,15,121.0,122.0,1.15,17.25,168.0,228.88,187.33
2018,1,29,9,30,231.0,155.0,1.3,17.9,244.0,365.19,296.3
2018,1,29,9,45,244.0,170.5,1.4,18.5,272.5,396.89,319.29
2018,1,29,10,0,257.0,186.0,1.5,19.1,301.0,428.11,342.15
2018,1,29,10,15,217.5,204.5,1.3,19.55,306.5,407.44,323.43
2018,1,29,10,30,178.0,223.0,1.1,20.0,312.0,397.56,313.03
2018,1,29,10,45,159.0,234.5,0.95,20.5,316.5,394.29,308.34
2018,1,29,11,0,140.0,246.0,0.8,21.0,321.0,390.15,302.95
2018,1,29,11,15,177.0,251.5,0.9,21.65,349.5,424.22,328.49
2018,1,29,11,30,214.0,257.0,1.0,22.3,378.0,457.49,352.81
2018,1,29,11,45,251.5,257.0,1.05,22.95,401.5,495.49,379.89
2018,1,29,12,0,289.0,257.0,1.1,23.6,425.0,519.52,396.71
2018,1,29,12,15,354.0,242.5,1.25,23.8,448.5,546.73,417.88
2018,1,29,12,30,419.0,228.0,1.4,24.0,472.0,580.79,443.45
2018,1,29,12,45,281.0,233.5,1.5,24.2,396.5,462.5,355.43
2018,1,29,13,0,143.0,239.0,1.6,24.4,321.0,351.01,270.67
2018,1,29,13,15,126.0,235.0,1.4,24.05,306.0,328.84,254.1
2018,1,29,13,30,109.0,231.0,1.2,23.7,291.0,307.41,237.57
2018,1,29,13,45,62.5,191.0,1.0,23.4,225.0,225.3,174.25
2018,1,29,14,0,16.0,151.0,0.8,23.1,159.0,151.53,116.45
2018,1,29,14,15,47.0,166.5,0.75,22.6,188.5,185.69,144.22
2018,1,29,14,30,78.0,182.0,0.7,22.1,218.0,213.08,165.81
2018,1,29,14,45,54.5,153.0,0.6,21.65,177.0,169.79,131.76
2018,1,29,15,0,31.0,124.0,0.5,21.2,136.0,129.37,99.97
2018,1,29,15,15,21.0,107.0,0.5,21.2,115.0,107.7,82.74
2018,1,29,15,30,11.0,90.0,0.5,21.2,94.0,86.64,65.87
2018,1,29,15,45,59.5,93.0,0.65,20.15,109.0,99.67,75.1
2018,1,29,16,0,108.0,96.0,0.8,19.1,124.0,105.94,78.03
2018,1,29,16,15,93.5,79.5,0.85,18.5,100.0,81.49,58.32
2018,1,29,16,30,79.0,63.0,0.9,17.9,76.0,58.85,40.82
2018,1,29,16,45,56.0,45.5,0.95,17.25,53.5,38.16,26.88
2018,1,29,17,0,33.0,28.0,1.0,16.6,31.0,24.04,11.84
2018,1,29,17,15,28.0,16.0,1.0,16.25,17.5,15.25,0.0
2018,1,29,17,30,23.0,4.0,1.0,15.9,4.0,0.0,0.0
2018,1,29,17,45,11.5,2.0,1.0,15.55,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,30,7,15,29.0,10.0,0.45,14.5,11.5,21.19,0.0
2018,1,30,7,30,58.0,20.0,0.5,14.8,23.0,59.17,9.09
2018,1,30,7,45,115.0,36.5,0.55,15.05,51.0,117.83,88.01
2018,1,30,8,0,172.0,53.0,0.6,15.3,79.0,172.34,137.3
2018,1,30,8,15,218.0,69.0,0.75,15.7,113.0,224.04,182.12
2018,1,30,8,30,264.0,85.0,0.9,16.1,147.0,278.86,228.43
2018,1,30,8,45,297.5,99.0,1.1,16.5,182.5,325.38,266.98
2018,1,30,9,0,331.0,113.0,1.3,16.9,218.0,385.87,315.3
2018,1,30,9,15,413.5,117.0,1.35,17.35,265.5,458.26,372.13
2018,1,30,9,30,496.0,121.0,1.4,17.8,313.0,533.84,429.61
2018,1,30,9,45,681.5,93.0,1.5,18.2,384.5,658.49,522.69
2018,1,30,10,0,867.0,65.0,1.6,18.6,456.0,771.07,601.35
2018,1,30,10,15,881.5,66.5,1.6,19.2,487.0,796.69,615.59
2018,1,30,10,30,896.0,68.0,1.6,19.8,518.0,819.36,628.55
2018,1,30,10,45,906.5,69.0,1.6,20.45,542.5,834.94,636.46
2018,1,30,11,0,917.0,70.0,1.6,21.1,567.0,847.13,642.15
2018,1,30,11,15,922.0,71.0,1.55,21.6,583.5,851.24,642.27
2018,1,30,11,30,927.0,72.0,1.5,22.1,600.0,851.71,640.15
2018,1,30,11,45,884.5,84.5,1.5,22.55,594.5,823.49,619.57
2018,1,30,12,0,842.0,97.0,1.5,23.0,589.0,798.14,601.34
2018,1,30,12,15,845.0,97.5,1.5,23.3,592.0,786.21,592.68
2018,1,30,12,30,848.0,98.0,1.5,23.6,595.0,770.96,581.73
2018,1,30,12,45,881.5,87.5,1.45,23.85,599.0,758.06,572.17
2018,1,30,13,0,915.0,77.0,1.4,24.1,603.0,745.66,563.04
2018,1,30,13,15,888.0,82.5,1.35,24.2,582.5,704.64,534.58
2018,1,30,13,30,861.0,88.0,1.3,24.3,562.0,665.34,505.74
2018,1,30,13,45,888.5,77.0,1.2,24.4,549.5,634.54,482.51
2018,1,30,14,0,916.0,66.0,1.1,24.5,537.0,602.21,457.36
2018,1,30,14,15,904.5,64.5,0.95,24.35,508.0,554.59,420.3
2018,1,30,14,30,893.0,63.0,0.8,24.2,479.0,505.55,381.4
2018,1,30,14,45,875.5,61.5,0.65,24.0,444.0,452.72,338.76
2018,1,30,15,0,858.0,60.0,0.5,23.8,409.0,399.56,294.72
2018,1,30,15,15,832.5,57.5,0.5,23.8,368.0,342.65,247.42
2018,1,30,15,30,807.0,55.0,0.5,23.8,327.0,285.98,199.19
2018,1,30,15,45,748.5,54.0,0.6,22.2,279.5,225.23,149.59
2018,1,30,16,0,690.0,53.0,0.7,20.6,232.0,169.97,104.73
2018,1,30,16,15,544.5,53.5,0.8,19.65,177.5,110.13,62.25
2018,1,30,16,30,399.0,54.0,0.9,18.7,123.0,68.39,38.59
2018,1,30,16,45,301.0,41.0,1.0,17.75,84.0,31.63,21.37
2018,1,30,17,0,203.0,28.0,1.1,16.8,45.0,21.95,10.89
2018,1,30,17,15,116.5,16.0,1.1,16.35,24.5,15.25,0.0
2018,1,30,17,30,30.0,4.0,1.1,15.9,4.0,0.0,0.0
2018,1,30,17,45,15.0,2.0,1.1,15.5,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,7,15,147.5,11.5,0.95,11.65,20.5,70.44,0.0
2018,1,31,7,30,295.0,23.0,1.0,12.4,41.0,178.26,55.87
2018,1,31,7,45,432.5,31.0,1.05,13.2,83.0,279.9,215.3
2018,1,31,8,0,570.0,39.0,1.1,14.0,125.0,376.34,301.67
2018,1,31,8,15,640.5,44.0,1.2,14.6,172.0,447.9,363.13
2018,1,31,8,30,711.0,49.0,1.3,15.2,219.0,522.8,424.55
2018,1,31,8,45,755.5,53.0,1.35,15.8,265.5,582.33,471.33
2018,1,31,9,0,800.0,57.0,1.4,16.4,312.0,642.39,515.51
2018,1,31,9,15,830.5,59.0,1.35,17.15,355.0,689.87,547.25
2018,1,31,9,30,861.0,61.0,1.3,17.9,398.0,729.75,572.44
2018,1,31,9,45,879.5,63.0,1.2,18.65,435.5,764.9,592.95
2018,1,31,10,0,898.0,65.0,1.1,19.4,473.0,797.66,611.1
2018,1,31,10,15,857.0,77.0,1.15,19.95,487.5,799.14,609.9
2018,1,31,10,30,816.0,89.0,1.2,20.5,502.0,788.98,601.18
2018,1,31,10,45,850.0,87.0,1.25,21.05,534.5,819.63,620.62
2018,1,31,11,0,884.0,85.0,1.3,21.6,567.0,847.25,637.38
2018,1,31,11,15,923.0,77.5,1.45,21.85,594.5,862.44,647.82
2018,1,31,11,30,962.0,70.0,1.6,22.1,622.0,880.67,660.49
2018,1,31,11,45,963.5,71.0,1.75,22.35,631.0,874.4,656.72
2018,1,31,12,0,965.0,72.0,1.9,22.6,640.0,864.36,650.69
2018,1,31,12,15,960.0,74.0,2.0,22.7,640.0,846.63,639.35
2018,1,31,12,30,955.0,76.0,2.1,22.8,640.0,825.43,625.7
2018,1,31,12,45,946.0,78.0,2.2,22.85,631.5,797.91,607.77
2018,1,31,13,0,937.0,80.0,2.3,22.9,623.0,767.4,587.67
2018,1,31,13,15,931.5,79.0,2.3,22.75,607.5,733.2,564.6
2018,1,31,13,30,926.0,78.0,2.3,22.6,592.0,696.27,538.48
2018,1,31,13,45,916.5,77.0,2.3,22.5,569.0,654.3,507.25
2018,1,31,14,0,907.0,76.0,2.3,22.4,546.0,610.29,473.76
2018,1,31,14,15,894.0,74.0,2.25,22.1,516.0,561.52,436.0
2018,1,31,14,30,881.0,72.0,2.2,21.8,486.0,511.51,396.19
2018,1,31,14,45,861.5,70.0,2.15,21.5,450.0,458.04,352.54
2018,1,31,15,0,842.0,68.0,2.1,21.2,414.0,403.61,306.82
2018,1,31,15,15,781.5,69.5,2.1,21.2,365.5,338.98,252.43
2018,1,31,15,30,721.0,71.0,2.1,21.2,317.0,277.96,200.33
2018,1,31,15,45,676.5,66.0,1.6,19.6,272.0,220.64,151.41
2018,1,31,16,0,632.0,61.0,1.1,18.0,227.0,167.44,106.6
2018,1,31,16,15,564.0,54.5,1.1,17.15,181.5,114.53,65.71
2018,1,31,16,30,496.0,48.0,1.1,16.3,136.0,69.14,36.26
2018,1,31,16,45,394.0,39.0,1.15,15.4,95.5,30.63,20.81
2018,1,31,17,0,292.0,30.0,1.2,14.5,55.0,24.57,13.53
2018,1,31,17,15,171.5,18.0,1.2,14.25,30.5,17.16,0.0
2018,1,31,17,30,51.0,6.0,1.2,14.0,6.0,5.72,0.0
2018,1,31,17,45,25.5,3.0,1.2,13.7,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
