Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,21,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,3,4,6,15,14.5,2.5,0.7,5.45,2.0,0.0,0.0
2018,3,4,6,30,29.0,5.0,0.7,5.8,4.0,0.0,0.0
2018,3,4,6,45,128.0,18.5,0.7,6.1,27.5,65.64,0.0
2018,3,4,7,0,227.0,32.0,0.7,6.4,51.0,160.05,113.3
2018,3,4,7,15,406.5,40.0,0.8,6.85,103.5,267.59,216.93
2018,3,4,7,30,586.0,48.0,0.9,7.3,156.0,393.64,325.23
2018,3,4,7,45,660.5,52.0,1.0,7.7,209.5,465.92,387.64
2018,3,4,8,0,735.0,56.0,1.1,8.1,263.0,548.31,455.51
2018,3,4,8,15,778.0,59.0,1.2,8.6,315.5,612.61,506.32
2018,3,4,8,30,821.0,62.0,1.3,9.1,368.0,677.99,554.22
2018,3,4,8,45,851.0,65.0,1.4,9.6,418.5,734.25,593.86
2018,3,4,9,0,881.0,68.0,1.5,10.1,469.0,783.19,627.26
2018,3,4,9,15,898.0,71.0,1.5,10.55,514.0,826.64,655.1
2018,3,4,9,30,915.0,74.0,1.5,11.0,559.0,867.81,680.83
2018,3,4,9,45,926.5,76.5,1.55,11.45,598.0,901.02,701.29
2018,3,4,10,0,938.0,79.0,1.6,11.9,637.0,931.14,719.56
2018,3,4,10,15,948.5,81.0,1.6,12.25,670.5,956.44,734.06
2018,3,4,10,30,959.0,83.0,1.6,12.6,704.0,978.22,746.2
2018,3,4,10,45,967.0,83.0,1.65,12.95,729.5,991.64,753.56
2018,3,4,11,0,975.0,83.0,1.7,13.3,755.0,1001.22,758.59
2018,3,4,11,15,979.5,83.5,1.7,13.55,772.5,1004.19,758.97
2018,3,4,11,30,984.0,84.0,1.7,13.8,790.0,1003.14,756.92
2018,3,4,11,45,985.5,85.0,1.75,14.05,799.0,995.86,751.69
2018,3,4,12,0,987.0,86.0,1.8,14.3,808.0,984.57,743.99
2018,3,4,12,15,984.0,87.5,1.85,14.4,808.0,965.9,731.91
2018,3,4,12,30,981.0,89.0,1.9,14.5,808.0,943.48,717.42
2018,3,4,12,45,975.5,90.5,2.0,14.6,799.5,915.35,699.64
2018,3,4,13,0,970.0,92.0,2.1,14.7,791.0,883.85,679.43
2018,3,4,13,15,966.5,91.0,2.1,14.7,775.0,848.08,655.39
2018,3,4,13,30,963.0,90.0,2.1,14.7,759.0,809.23,629.07
2018,3,4,13,45,956.5,89.0,2.15,14.7,735.0,765.38,599.38
2018,3,4,14,0,950.0,88.0,2.2,14.7,711.0,719.06,566.34
2018,3,4,14,15,940.0,86.5,2.25,14.55,679.0,667.84,528.0
2018,3,4,14,30,930.0,85.0,2.3,14.4,647.0,614.94,487.17
2018,3,4,14,45,915.5,83.0,2.3,14.3,608.0,557.8,441.45
2018,3,4,15,0,901.0,81.0,2.3,14.2,569.0,499.97,393.68
2018,3,4,15,15,881.5,78.5,2.3,14.2,524.5,438.06,341.05
2018,3,4,15,30,862.0,76.0,2.3,14.2,480.0,377.3,287.73
2018,3,4,15,45,834.0,73.0,2.2,13.7,431.0,314.38,231.94
2018,3,4,16,0,806.0,70.0,2.1,13.2,382.0,253.58,177.34
2018,3,4,16,15,766.0,66.0,1.85,12.35,330.0,192.22,123.92
2018,3,4,16,30,726.0,62.0,1.6,11.5,278.0,135.1,78.0
2018,3,4,16,45,658.0,56.5,1.35,10.65,224.0,76.5,40.42
2018,3,4,17,0,590.0,51.0,1.1,9.8,170.0,38.04,28.75
2018,3,4,17,15,463.0,43.5,1.1,9.2,120.0,33.79,24.55
2018,3,4,17,30,336.0,36.0,1.1,8.6,70.0,29.59,19.53
2018,3,4,17,45,200.5,22.5,1.15,8.0,39.5,19.09,0.0
2018,3,4,18,0,65.0,9.0,1.2,7.4,9.0,8.58,0.0
2018,3,4,18,15,32.5,4.5,1.15,7.45,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,6.6,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,5.9,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,5.7,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,5,6,15,26.0,3.5,1.3,2.7,3.0,0.0,0.0
2018,3,5,6,30,52.0,7.0,1.4,3.7,6.0,0.0,0.0
2018,3,5,6,45,217.5,19.5,1.5,4.7,36.0,100.78,0.0
2018,3,5,7,0,383.0,32.0,1.6,5.7,66.0,227.14,167.66
2018,3,5,7,15,497.0,40.0,1.7,6.5,115.0,312.7,255.47
2018,3,5,7,30,611.0,48.0,1.8,7.3,164.0,408.74,340.53
2018,3,5,7,45,676.0,53.5,1.95,8.1,217.5,478.71,401.64
2018,3,5,8,0,741.0,59.0,2.1,8.9,271.0,557.85,467.17
2018,3,5,8,15,782.5,63.0,2.05,9.75,324.5,622.84,517.63
2018,3,5,8,30,824.0,67.0,2.0,10.6,378.0,688.77,564.6
2018,3,5,8,45,851.5,70.0,1.95,11.45,428.0,743.4,601.22
2018,3,5,9,0,879.0,73.0,1.9,12.3,478.0,797.03,635.88
2018,3,5,9,15,900.0,75.0,1.8,13.0,524.0,835.84,658.7
2018,3,5,9,30,921.0,77.0,1.7,13.7,570.0,879.19,684.13
2018,3,5,9,45,935.5,78.0,1.55,14.4,609.5,913.27,701.73
2018,3,5,10,0,950.0,79.0,1.4,15.1,649.0,944.38,716.77
2018,3,5,10,15,959.5,80.5,1.35,15.5,682.0,968.36,729.03
2018,3,5,10,30,969.0,82.0,1.3,15.9,715.0,988.75,738.93
2018,3,5,10,45,976.5,82.5,1.25,16.35,740.5,1002.35,744.28
2018,3,5,11,0,984.0,83.0,1.2,16.8,766.0,1012.05,747.25
2018,3,5,11,15,987.5,84.5,1.15,17.05,783.5,1015.2,746.73
2018,3,5,11,30,991.0,86.0,1.1,17.3,801.0,1014.27,743.84
2018,3,5,11,45,992.5,86.0,1.1,17.6,809.5,1005.71,737.13
2018,3,5,12,0,994.0,86.0,1.1,17.9,818.0,993.14,728.12
2018,3,5,12,15,994.0,85.5,1.05,18.05,818.0,974.7,715.03
2018,3,5,12,30,994.0,85.0,1.0,18.2,818.0,952.4,699.67
2018,3,5,12,45,992.0,84.5,0.95,18.35,810.0,924.66,680.94
2018,3,5,13,0,990.0,84.0,0.9,18.5,802.0,893.37,660.03
2018,3,5,13,15,985.5,83.0,0.95,18.55,785.0,856.2,637.2
2018,3,5,13,30,981.0,82.0,1.0,18.6,768.0,815.95,612.08
2018,3,5,13,45,973.5,82.0,1.0,18.6,743.5,771.76,583.38
2018,3,5,14,0,966.0,82.0,1.0,18.6,719.0,725.1,551.85
2018,3,5,14,15,955.5,80.5,1.0,18.5,686.5,672.84,514.32
2018,3,5,14,30,945.0,79.0,1.0,18.4,654.0,618.92,474.43
2018,3,5,14,45,930.0,77.5,1.0,18.3,615.0,561.26,430.43
2018,3,5,15,0,915.0,76.0,1.0,18.2,576.0,502.92,384.33
2018,3,5,15,15,885.0,75.0,1.0,18.2,527.0,438.53,332.0
2018,3,5,15,30,855.0,74.0,1.0,18.2,478.0,374.01,277.98
2018,3,5,15,45,814.5,71.5,0.95,17.65,424.5,308.22,222.21
2018,3,5,16,0,774.0,69.0,0.9,17.1,371.0,246.03,168.67
2018,3,5,16,15,711.0,66.0,0.85,16.25,314.5,183.42,116.7
2018,3,5,16,30,648.0,63.0,0.8,15.4,258.0,125.0,71.53
2018,3,5,16,45,563.5,59.0,0.8,14.55,205.5,74.4,40.56
2018,3,5,17,0,479.0,55.0,0.8,13.7,153.0,41.16,31.08
2018,3,5,17,15,390.5,45.0,0.85,13.1,110.0,34.88,25.14
2018,3,5,17,30,302.0,35.0,0.9,12.5,67.0,28.33,18.32
2018,3,5,17,45,195.0,22.5,1.0,11.85,39.0,18.89,0.0
2018,3,5,18,0,88.0,10.0,1.1,11.2,11.0,9.53,0.0
2018,3,5,18,15,44.0,5.0,1.1,10.9,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,6,6,15,20.0,2.5,1.1,7.7,2.5,0.0,0.0
2018,3,6,6,30,40.0,5.0,1.1,8.4,5.0,4.77,0.0
2018,3,6,6,45,79.0,19.0,1.15,9.15,24.5,59.31,0.0
2018,3,6,7,0,118.0,33.0,1.2,9.9,44.0,104.95,76.47
2018,3,6,7,15,150.5,52.0,1.35,10.65,75.5,148.97,119.61
2018,3,6,7,30,183.0,71.0,1.5,11.4,107.0,195.64,161.31
2018,3,6,7,45,258.5,86.5,1.6,12.15,153.0,265.49,221.48
2018,3,6,8,0,334.0,102.0,1.7,12.9,199.0,353.67,294.58
2018,3,6,8,15,458.0,103.0,1.9,13.8,262.5,452.14,374.57
2018,3,6,8,30,582.0,104.0,2.1,14.7,326.0,565.27,462.93
2018,3,6,8,45,636.5,106.0,2.3,15.6,378.0,630.63,511.35
2018,3,6,9,0,691.0,108.0,2.5,16.5,430.0,697.33,558.51
2018,3,6,9,15,607.5,141.0,2.7,17.15,443.5,687.29,548.65
2018,3,6,9,30,524.0,174.0,2.9,17.8,457.0,664.63,528.51
2018,3,6,9,45,698.5,136.5,3.05,18.45,542.0,790.76,620.45
2018,3,6,10,0,873.0,99.0,3.2,19.1,627.0,910.06,701.8
2018,3,6,10,15,916.5,90.5,3.25,19.5,670.0,943.93,722.11
2018,3,6,10,30,960.0,82.0,3.3,19.9,713.0,983.06,746.61
2018,3,6,10,45,966.5,82.5,3.35,20.25,738.0,995.64,753.07
2018,3,6,11,0,973.0,83.0,3.4,20.6,763.0,1004.35,757.27
2018,3,6,11,15,977.0,84.0,3.4,20.85,780.5,1007.34,757.71
2018,3,6,11,30,981.0,85.0,3.4,21.1,798.0,1006.3,755.66
2018,3,6,11,45,926.0,108.5,3.35,21.35,787.5,972.41,731.31
2018,3,6,12,0,871.0,132.0,3.3,21.6,777.0,942.25,709.86
2018,3,6,12,15,852.5,139.0,3.25,21.75,771.0,916.62,691.8
2018,3,6,12,30,834.0,146.0,3.2,21.9,765.0,888.07,671.8
2018,3,6,12,45,794.5,157.5,3.1,22.0,742.5,843.92,640.89
2018,3,6,13,0,755.0,169.0,3.0,22.1,720.0,802.07,611.6
2018,3,6,13,15,774.5,157.0,2.85,22.1,711.5,777.54,594.33
2018,3,6,13,30,794.0,145.0,2.7,22.1,703.0,747.42,572.9
2018,3,6,13,45,858.0,118.0,2.55,22.15,703.0,732.0,561.74
2018,3,6,14,0,922.0,91.0,2.4,22.2,703.0,706.85,543.05
2018,3,6,14,15,903.5,89.0,2.2,22.0,666.0,650.94,500.88
2018,3,6,14,30,885.0,87.0,2.0,21.8,629.0,594.26,457.42
2018,3,6,14,45,885.0,82.0,1.8,21.65,596.5,543.76,417.32
2018,3,6,15,0,885.0,77.0,1.6,21.5,564.0,491.23,374.41
2018,3,6,15,15,862.5,76.5,1.6,21.5,520.0,431.91,325.7
2018,3,6,15,30,840.0,76.0,1.6,21.5,476.0,371.67,274.85
2018,3,6,15,45,830.0,71.5,1.25,20.75,433.0,313.77,224.27
2018,3,6,16,0,820.0,67.0,0.9,20.0,390.0,255.94,173.06
2018,3,6,16,15,735.0,67.5,0.8,19.1,328.0,189.79,119.49
2018,3,6,16,30,650.0,68.0,0.7,18.2,266.0,130.23,74.83
2018,3,6,16,45,516.0,65.5,0.55,17.3,204.5,78.07,44.33
2018,3,6,17,0,382.0,63.0,0.4,16.4,143.0,46.99,35.85
2018,3,6,17,15,304.5,50.5,0.45,15.75,103.0,38.47,28.03
2018,3,6,17,30,227.0,38.0,0.5,15.1,63.0,29.59,19.32
2018,3,6,17,45,144.0,23.5,0.55,14.4,36.5,18.66,0.03
2018,3,6,18,0,61.0,9.0,0.6,13.7,10.0,8.58,0.0
2018,3,6,18,15,30.5,4.5,0.6,13.55,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,12.85,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,12.55,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,6,15,1.5,2.0,1.15,10.35,2.0,0.0,0.0
2018,3,7,6,30,3.0,4.0,1.1,10.5,4.0,4.81,0.0
2018,3,7,6,45,1.5,17.0,1.05,10.7,17.0,17.12,0.0
2018,3,7,7,0,0.0,30.0,1.0,10.9,30.0,29.9,18.33
2018,3,7,7,15,1.5,48.5,1.1,11.55,49.0,50.05,36.68
2018,3,7,7,30,3.0,67.0,1.2,12.2,68.0,69.65,53.9
2018,3,7,7,45,16.0,74.5,1.3,12.85,79.5,82.74,65.54
2018,3,7,8,0,29.0,82.0,1.4,13.5,91.0,103.21,83.21
2018,3,7,8,15,37.5,72.0,1.55,14.2,85.5,97.15,78.2
2018,3,7,8,30,46.0,62.0,1.7,14.9,80.0,100.44,81.05
2018,3,7,8,45,23.0,65.5,1.9,15.6,74.5,81.14,63.77
2018,3,7,9,0,0.0,69.0,2.1,16.3,69.0,64.21,48.43
2018,3,7,9,15,7.0,119.0,2.25,17.1,123.0,118.93,93.61
2018,3,7,9,30,14.0,169.0,2.4,17.9,177.0,176.28,139.71
2018,3,7,9,45,117.5,221.5,2.6,18.7,293.0,347.98,277.88
2018,3,7,10,0,221.0,274.0,2.8,19.5,409.0,501.89,395.73
2018,3,7,10,15,357.5,254.5,2.85,20.0,485.5,618.12,483.33
2018,3,7,10,30,494.0,235.0,2.9,20.5,562.0,737.75,570.44
2018,3,7,10,45,635.0,194.0,2.95,21.0,630.5,829.85,636.04
2018,3,7,11,0,776.0,153.0,3.0,21.5,699.0,915.79,692.9
2018,3,7,11,15,871.5,119.0,3.05,21.75,745.5,959.19,720.57
2018,3,7,11,30,967.0,85.0,3.1,22.0,792.0,995.69,743.79
2018,3,7,11,45,970.0,85.0,3.15,22.25,801.0,988.61,738.0
2018,3,7,12,0,973.0,85.0,3.2,22.5,810.0,977.56,730.1
2018,3,7,12,15,974.5,84.0,3.2,22.6,811.0,960.12,718.11
2018,3,7,12,30,976.0,83.0,3.2,22.7,812.0,938.85,703.71
2018,3,7,12,45,975.5,82.5,3.2,22.8,804.5,912.69,686.09
2018,3,7,13,0,975.0,82.0,3.2,22.9,797.0,882.95,666.09
2018,3,7,13,15,971.0,81.0,3.15,22.85,780.5,846.51,641.54
2018,3,7,13,30,967.0,80.0,3.1,22.8,764.0,807.01,614.81
2018,3,7,13,45,961.0,79.0,3.0,22.75,740.0,763.22,584.66
2018,3,7,14,0,955.0,78.0,2.9,22.7,716.0,716.93,552.02
2018,3,7,14,15,945.5,77.0,2.85,22.5,684.5,666.17,514.28
2018,3,7,14,30,936.0,76.0,2.8,22.3,653.0,613.68,474.22
2018,3,7,14,45,922.5,74.5,2.75,22.1,614.5,557.12,429.93
2018,3,7,15,0,909.0,73.0,2.7,21.9,576.0,499.76,383.61
2018,3,7,15,15,891.0,70.5,2.7,21.9,531.5,439.06,333.09
2018,3,7,15,30,873.0,68.0,2.7,21.9,487.0,378.64,281.26
2018,3,7,15,45,847.5,65.5,2.4,21.0,438.5,316.55,227.54
2018,3,7,16,0,822.0,63.0,2.1,20.1,390.0,253.6,172.53
2018,3,7,16,15,761.5,62.5,1.9,19.0,334.0,190.65,119.89
2018,3,7,16,30,701.0,62.0,1.7,17.9,278.0,134.39,76.39
2018,3,7,16,45,622.0,57.0,1.45,16.75,222.5,76.88,40.04
2018,3,7,17,0,543.0,52.0,1.2,15.6,167.0,38.29,28.32
2018,3,7,17,15,419.0,45.0,1.25,14.85,119.0,34.53,24.71
2018,3,7,17,30,295.0,38.0,1.3,14.1,71.0,30.86,20.59
2018,3,7,17,45,168.5,23.0,1.35,13.35,40.0,18.2,1.99
2018,3,7,18,0,42.0,8.0,1.4,12.6,9.0,7.63,0.0
2018,3,7,18,15,21.0,4.0,1.4,12.4,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,8,6,15,14.0,3.5,0.55,12.75,3.5,0.0,0.0
2018,3,8,6,30,28.0,7.0,0.5,13.2,7.0,16.02,0.0
2018,3,8,6,45,84.0,22.0,0.4,13.65,29.5,66.84,0.0
2018,3,8,7,0,140.0,37.0,0.3,14.1,52.0,120.01,89.24
2018,3,8,7,15,200.0,54.0,0.3,14.6,88.0,175.74,139.6
2018,3,8,7,30,260.0,71.0,0.3,15.1,124.0,247.77,200.38
2018,3,8,7,45,269.0,90.0,0.35,15.55,158.5,276.95,225.39
2018,3,8,8,0,278.0,109.0,0.4,16.0,193.0,316.47,257.39
2018,3,8,8,15,278.0,131.5,0.55,16.55,228.0,354.2,286.86
2018,3,8,8,30,278.0,154.0,0.7,17.1,263.0,390.82,314.53
2018,3,8,8,45,322.5,168.0,0.9,17.65,309.5,449.69,359.67
2018,3,8,9,0,367.0,182.0,1.1,18.2,356.0,510.7,405.23
2018,3,8,9,15,441.0,182.0,1.25,18.65,410.5,595.02,467.26
2018,3,8,9,30,515.0,182.0,1.4,19.1,465.0,668.86,520.35
2018,3,8,9,45,588.0,173.0,1.55,19.55,517.5,738.29,569.42
2018,3,8,10,0,661.0,164.0,1.7,20.0,570.0,804.51,614.32
2018,3,8,10,15,766.0,135.0,1.8,20.3,628.5,875.88,661.46
2018,3,8,10,30,871.0,106.0,1.9,20.6,687.0,941.98,704.17
2018,3,8,10,45,904.0,98.0,2.0,20.9,720.0,960.48,715.0
2018,3,8,11,0,937.0,90.0,2.1,21.2,753.0,983.71,729.54
2018,3,8,11,15,943.0,90.0,2.2,21.45,770.5,987.27,731.33
2018,3,8,11,30,949.0,90.0,2.3,21.7,788.0,986.94,730.89
2018,3,8,11,45,953.5,89.0,2.4,21.95,797.5,980.16,726.37
2018,3,8,12,0,958.0,88.0,2.5,22.2,807.0,969.46,719.42
2018,3,8,12,15,959.0,88.0,2.6,22.25,808.0,952.84,709.19
2018,3,8,12,30,960.0,88.0,2.7,22.3,809.0,932.45,696.5
2018,3,8,12,45,958.5,87.5,2.75,22.35,801.0,905.72,679.15
2018,3,8,13,0,957.0,87.0,2.8,22.4,793.0,875.52,659.46
2018,3,8,13,15,953.5,86.0,2.8,22.3,777.0,839.92,636.02
2018,3,8,13,30,950.0,85.0,2.8,22.2,761.0,801.28,610.36
2018,3,8,13,45,945.0,83.5,2.75,22.1,737.5,758.21,581.11
2018,3,8,14,0,940.0,82.0,2.7,22.0,714.0,712.61,549.23
2018,3,8,14,15,930.0,81.5,2.65,21.8,683.0,662.59,512.02
2018,3,8,14,30,920.0,81.0,2.6,21.6,652.0,610.91,472.58
2018,3,8,14,45,906.5,79.5,2.5,21.4,614.0,555.01,428.67
2018,3,8,15,0,893.0,78.0,2.4,21.2,576.0,498.35,382.83
2018,3,8,15,15,875.0,75.5,2.4,21.2,532.0,438.38,333.04
2018,3,8,15,30,857.0,73.0,2.4,21.2,488.0,376.88,280.57
2018,3,8,15,45,831.5,70.0,2.2,20.55,439.5,314.7,226.78
2018,3,8,16,0,806.0,67.0,2.0,19.9,391.0,254.37,173.84
2018,3,8,16,15,771.0,63.5,1.75,19.0,340.0,194.04,122.22
2018,3,8,16,30,736.0,60.0,1.5,18.1,289.0,137.33,77.14
2018,3,8,16,45,651.0,57.5,1.25,17.2,233.0,79.48,40.98
2018,3,8,17,0,566.0,55.0,1.0,16.3,177.0,40.75,30.42
2018,3,8,17,15,362.0,48.0,1.0,15.55,118.0,37.01,26.84
2018,3,8,17,30,158.0,41.0,1.0,14.8,59.0,33.32,22.74
2018,3,8,17,45,110.0,25.5,1.0,14.05,35.0,21.04,5.04
2018,3,8,18,0,62.0,10.0,1.0,13.3,11.0,9.53,0.0
2018,3,8,18,15,31.0,5.0,1.0,13.05,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,9,6,15,34.0,4.0,0.75,11.0,4.5,0.0,0.0
2018,3,9,6,30,68.0,8.0,0.9,11.4,9.0,30.49,0.0
2018,3,9,6,45,211.5,19.5,1.05,11.8,39.5,121.02,30.21
2018,3,9,7,0,355.0,31.0,1.2,12.2,70.0,218.52,167.96
2018,3,9,7,15,458.0,39.5,1.15,12.85,118.0,298.28,240.47
2018,3,9,7,30,561.0,48.0,1.1,13.5,166.0,388.21,316.87
2018,3,9,7,45,329.0,52.0,1.0,14.15,126.0,281.11,232.28
2018,3,9,8,0,97.0,56.0,0.9,14.8,86.0,132.21,108.08
2018,3,9,8,15,49.0,69.0,1.05,15.45,84.0,109.49,88.33
2018,3,9,8,30,1.0,82.0,1.2,16.1,82.0,77.63,59.96
2018,3,9,8,45,0.5,90.5,1.3,16.7,90.5,85.42,66.15
2018,3,9,9,0,0.0,99.0,1.4,17.3,99.0,93.2,72.18
2018,3,9,9,15,24.5,154.0,1.5,17.75,167.5,178.33,141.94
2018,3,9,9,30,49.0,209.0,1.6,18.2,236.0,261.06,207.44
2018,3,9,9,45,107.0,243.0,1.75,18.6,307.5,363.91,287.86
2018,3,9,10,0,165.0,277.0,1.9,19.0,379.0,455.37,357.24
2018,3,9,10,15,313.0,263.0,1.85,19.25,469.0,588.53,457.82
2018,3,9,10,30,461.0,249.0,1.8,19.5,559.0,724.92,555.87
2018,3,9,10,45,444.5,268.0,1.8,19.75,575.5,731.51,557.11
2018,3,9,11,0,428.0,287.0,1.8,20.0,592.0,735.51,557.84
2018,3,9,11,15,549.0,248.5,1.85,20.15,649.0,803.93,607.86
2018,3,9,11,30,670.0,210.0,1.9,20.3,706.0,874.05,656.98
2018,3,9,11,45,725.5,189.5,2.0,20.45,732.0,894.55,670.31
2018,3,9,12,0,781.0,169.0,2.1,20.6,758.0,910.42,681.15
2018,3,9,12,15,668.0,216.0,2.15,20.65,720.0,843.2,635.47
2018,3,9,12,30,555.0,263.0,2.2,20.7,682.0,772.66,584.78
2018,3,9,12,45,517.5,273.5,2.3,20.8,661.0,734.2,558.0
2018,3,9,13,0,480.0,284.0,2.4,20.9,640.0,695.36,530.31
2018,3,9,13,15,474.0,279.0,2.4,20.7,624.5,665.98,509.97
2018,3,9,13,30,468.0,274.0,2.4,20.5,609.0,635.38,488.4
2018,3,9,13,45,486.0,258.0,2.35,20.35,596.0,610.01,470.58
2018,3,9,14,0,504.0,242.0,2.3,20.2,583.0,581.93,450.34
2018,3,9,14,15,474.0,240.0,2.25,19.95,549.0,534.61,414.95
2018,3,9,14,30,444.0,238.0,2.2,19.7,515.0,488.72,380.16
2018,3,9,14,45,344.0,243.0,2.15,19.5,450.0,411.9,321.08
2018,3,9,15,0,244.0,248.0,2.1,19.3,385.0,347.69,271.27
2018,3,9,15,15,229.0,229.0,2.1,19.3,349.5,306.1,238.48
2018,3,9,15,30,214.0,210.0,2.1,19.3,314.0,267.74,207.63
2018,3,9,15,45,229.0,187.0,2.05,18.6,288.5,236.25,181.59
2018,3,9,16,0,244.0,164.0,2.0,17.9,263.0,202.83,153.23
2018,3,9,16,15,207.5,144.5,1.8,17.2,221.0,161.39,120.07
2018,3,9,16,30,171.0,125.0,1.6,16.5,179.0,126.62,93.28
2018,3,9,16,45,112.5,103.5,1.45,15.75,136.5,92.22,68.79
2018,3,9,17,0,54.0,82.0,1.3,15.0,94.0,69.12,55.59
2018,3,9,17,15,36.5,61.5,1.2,14.5,68.5,52.65,40.67
2018,3,9,17,30,19.0,41.0,1.1,14.0,43.0,35.87,25.1
2018,3,9,17,45,17.5,25.0,1.05,13.5,26.0,22.16,7.19
2018,3,9,18,0,16.0,9.0,1.0,13.0,9.0,8.58,0.0
2018,3,9,18,15,8.0,4.5,0.95,12.85,4.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.4,11.15,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.3,11.3,1.0,0.95,0.0
2018,3,10,6,45,3.0,6.5,0.2,11.45,7.0,7.28,0.0
2018,3,10,7,0,6.0,12.0,0.1,11.6,13.0,13.95,5.94
2018,3,10,7,15,3.0,10.5,0.25,11.8,11.0,11.36,4.11
2018,3,10,7,30,0.0,9.0,0.4,12.0,9.0,8.33,1.57
2018,3,10,7,45,0.5,36.5,0.55,12.25,36.5,34.18,24.01
2018,3,10,8,0,1.0,64.0,0.7,12.5,64.0,60.28,46.38
2018,3,10,8,15,3.5,97.0,0.85,12.75,98.0,95.9,76.5
2018,3,10,8,30,6.0,130.0,1.0,13.0,132.0,132.23,106.62
2018,3,10,8,45,5.0,111.0,1.1,13.2,113.0,109.87,87.55
2018,3,10,9,0,4.0,92.0,1.2,13.4,94.0,89.35,70.16
2018,3,10,9,15,2.0,72.5,1.3,13.75,73.5,69.16,52.94
2018,3,10,9,30,0.0,53.0,1.4,14.1,53.0,49.31,36.03
2018,3,10,9,45,0.0,52.0,1.5,14.4,52.0,48.39,35.13
2018,3,10,10,0,0.0,51.0,1.6,14.7,51.0,47.47,34.23
2018,3,10,10,15,0.5,63.0,1.7,14.95,63.5,59.14,43.84
2018,3,10,10,30,1.0,75.0,1.8,15.2,76.0,70.84,53.39
2018,3,10,10,45,5.5,144.5,1.9,15.4,148.5,141.86,111.41
2018,3,10,11,0,10.0,214.0,2.0,15.6,221.0,215.17,169.8
2018,3,10,11,15,5.5,163.5,2.05,15.85,167.5,160.2,125.39
2018,3,10,11,30,1.0,113.0,2.1,16.1,114.0,106.84,82.14
2018,3,10,11,45,1.5,132.0,2.1,16.3,133.5,125.52,97.22
2018,3,10,12,0,2.0,151.0,2.1,16.5,153.0,144.2,112.11
2018,3,10,12,15,3.5,165.5,2.05,16.55,168.5,159.39,124.23
2018,3,10,12,30,5.0,180.0,2.0,16.6,184.0,174.47,136.23
2018,3,10,12,45,2.5,154.0,1.95,16.65,156.0,146.99,114.18
2018,3,10,13,0,0.0,128.0,1.9,16.7,128.0,119.94,92.46
2018,3,10,13,15,0.0,118.5,1.85,16.6,118.5,110.86,85.27
2018,3,10,13,30,0.0,109.0,1.8,16.5,109.0,101.84,78.09
2018,3,10,13,45,0.0,101.0,1.75,16.35,101.0,94.27,72.09
2018,3,10,14,0,0.0,93.0,1.7,16.2,93.0,86.74,66.1
2018,3,10,14,15,0.0,93.0,1.65,16.05,93.0,86.72,66.26
2018,3,10,14,30,0.0,93.0,1.6,15.9,93.0,86.71,66.42
2018,3,10,14,45,0.0,92.0,1.6,15.8,92.0,85.75,65.81
2018,3,10,15,0,0.0,91.0,1.6,15.7,91.0,84.8,65.22
2018,3,10,15,15,0.0,92.5,1.6,15.7,92.5,86.13,66.52
2018,3,10,15,30,0.0,94.0,1.6,15.7,94.0,87.41,67.78
2018,3,10,15,45,1.5,89.5,1.3,15.35,90.0,83.6,64.86
2018,3,10,16,0,3.0,85.0,1.0,15.0,86.0,79.59,61.71
2018,3,10,16,15,1.5,70.0,0.9,14.7,70.5,65.4,50.04
2018,3,10,16,30,0.0,55.0,0.8,14.4,55.0,51.13,38.16
2018,3,10,16,45,0.0,40.0,0.65,14.1,40.0,37.14,26.28
2018,3,10,17,0,0.0,25.0,0.5,13.8,25.0,23.18,15.18
2018,3,10,17,15,0.0,19.5,0.5,13.65,19.5,18.07,10.43
2018,3,10,17,30,0.0,14.0,0.5,13.5,14.0,12.97,5.58
2018,3,10,17,45,3.5,8.5,0.5,13.3,8.5,7.98,0.0
2018,3,10,18,0,7.0,3.0,0.5,13.1,3.0,2.86,0.0
2018,3,10,18,15,3.5,1.5,0.5,13.0,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,11,6,15,20.0,4.5,1.45,9.9,5.0,0.0,0.0
2018,3,11,6,30,40.0,9.0,1.5,10.2,10.0,22.24,0.0
2018,3,11,6,45,173.5,25.0,1.5,10.5,44.0,115.64,58.81
2018,3,11,7,0,307.0,41.0,1.5,10.8,78.0,209.48,164.64
2018,3,11,7,15,411.5,49.5,1.5,11.3,124.5,289.06,236.09
2018,3,11,7,30,516.0,58.0,1.5,11.8,171.0,378.59,312.95
2018,3,11,7,45,412.0,79.0,1.5,12.25,184.0,361.83,300.95
2018,3,11,8,0,308.0,100.0,1.5,12.7,197.0,338.0,281.34
2018,3,11,8,15,302.0,113.0,1.45,13.45,221.5,361.86,299.91
2018,3,11,8,30,296.0,126.0,1.4,14.2,246.0,370.45,305.54
2018,3,11,8,45,329.5,144.5,1.35,14.95,293.5,427.99,349.42
2018,3,11,9,0,363.0,163.0,1.3,15.7,341.0,501.0,402.93
2018,3,11,9,15,542.0,144.0,1.15,16.6,436.5,644.41,508.5
2018,3,11,9,30,721.0,125.0,1.0,17.5,532.0,790.84,605.99
2018,3,11,9,45,815.0,105.0,0.85,18.4,594.5,861.73,646.09
2018,3,11,10,0,909.0,85.0,0.7,19.3,657.0,929.79,683.12
2018,3,11,10,15,918.5,86.5,0.6,19.8,689.0,952.93,692.12
2018,3,11,10,30,928.0,88.0,0.5,20.3,721.0,972.61,699.42
2018,3,11,10,45,934.5,89.0,0.4,20.8,745.5,985.27,702.33
2018,3,11,11,0,941.0,90.0,0.3,21.3,770.0,994.15,703.12
2018,3,11,11,15,944.5,91.5,0.35,21.6,787.0,996.91,704.28
2018,3,11,11,30,948.0,93.0,0.4,21.9,804.0,995.75,703.34
2018,3,11,11,45,949.5,94.0,0.45,22.15,812.5,988.23,698.87
2018,3,11,12,0,951.0,95.0,0.5,22.4,821.0,976.83,692.24
2018,3,11,12,15,887.5,123.0,0.55,22.55,801.0,932.36,665.48
2018,3,11,12,30,824.0,151.0,0.6,22.7,781.0,892.48,641.77
2018,3,11,12,45,768.5,173.5,0.65,22.85,756.0,849.28,615.55
2018,3,11,13,0,713.0,196.0,0.7,23.0,731.0,801.71,585.72
2018,3,11,13,15,733.5,181.0,0.7,23.0,721.5,776.14,569.9
2018,3,11,13,30,754.0,166.0,0.7,23.0,712.0,746.77,550.96
2018,3,11,13,45,759.0,157.5,0.7,23.0,692.0,709.12,525.76
2018,3,11,14,0,764.0,149.0,0.7,23.0,672.0,668.84,498.26
2018,3,11,14,15,755.0,142.0,0.7,22.85,639.5,618.79,463.44
2018,3,11,14,30,746.0,135.0,0.7,22.7,607.0,567.65,426.89
2018,3,11,14,45,690.0,142.5,0.65,22.55,559.0,504.87,380.16
2018,3,11,15,0,634.0,150.0,0.6,22.4,511.0,445.99,335.34
2018,3,11,15,15,612.0,141.5,0.6,22.4,468.0,390.93,292.42
2018,3,11,15,30,590.0,133.0,0.6,22.4,425.0,337.36,249.33
2018,3,11,15,45,652.0,109.5,0.65,21.75,402.5,297.24,214.15
2018,3,11,16,0,714.0,86.0,0.7,21.1,380.0,249.37,170.86
2018,3,11,16,15,645.5,84.0,0.7,20.35,324.0,189.09,122.12
2018,3,11,16,30,577.0,82.0,0.7,19.6,268.0,136.66,82.52
2018,3,11,16,45,494.5,74.0,0.75,18.85,213.5,86.36,50.69
2018,3,11,17,0,412.0,66.0,0.8,18.1,159.0,48.86,37.32
2018,3,11,17,15,346.0,53.5,0.75,17.45,117.5,40.46,29.73
2018,3,11,17,30,280.0,41.0,0.7,16.8,76.0,31.7,21.46
2018,3,11,17,45,176.0,27.0,0.7,16.2,45.5,21.28,8.66
2018,3,11,18,0,72.0,13.0,0.7,15.6,15.0,12.39,0.0
2018,3,11,18,15,36.0,6.5,0.7,15.35,7.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,14.7,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,6,15,29.0,5.0,1.35,12.2,5.5,0.0,0.0
2018,3,12,6,30,58.0,10.0,1.6,13.1,11.0,29.5,0.0
2018,3,12,6,45,140.5,22.5,1.85,14.05,37.0,99.85,56.76
2018,3,12,7,0,223.0,35.0,2.1,15.0,63.0,162.79,126.46
2018,3,12,7,15,149.5,45.5,2.4,15.7,68.0,137.68,110.13
2018,3,12,7,30,76.0,56.0,2.7,16.4,73.0,106.76,85.37
2018,3,12,7,45,156.0,87.5,2.95,17.1,134.0,206.3,169.67
2018,3,12,8,0,236.0,119.0,3.2,17.8,195.0,303.41,249.9
2018,3,12,8,15,240.0,140.0,3.4,18.4,228.5,339.99,278.61
2018,3,12,8,30,244.0,161.0,3.6,19.0,262.0,375.98,306.24
2018,3,12,8,45,208.5,185.0,3.85,19.55,278.5,371.84,301.03
2018,3,12,9,0,173.0,209.0,4.1,20.1,295.0,376.26,302.26
2018,3,12,9,15,300.0,206.0,4.2,20.5,370.5,495.0,396.21
2018,3,12,9,30,427.0,203.0,4.3,20.9,446.0,621.74,492.69
2018,3,12,9,45,437.0,197.0,4.35,21.3,460.0,632.26,498.83
2018,3,12,10,0,447.0,191.0,4.4,21.7,474.0,641.28,504.43
2018,3,12,10,15,254.5,225.0,4.4,21.95,388.0,492.3,387.17
2018,3,12,10,30,62.0,259.0,4.4,22.2,302.0,324.53,252.67
2018,3,12,10,45,49.0,267.5,4.4,22.45,302.0,320.4,248.76
2018,3,12,11,0,36.0,276.0,4.4,22.7,302.0,315.91,244.2
2018,3,12,11,15,80.5,303.0,4.4,22.85,363.0,385.49,298.29
2018,3,12,11,30,125.0,330.0,4.4,23.0,424.0,467.09,360.03
2018,3,12,11,45,152.0,346.0,4.35,23.15,462.0,505.61,388.39
2018,3,12,12,0,179.0,362.0,4.3,23.3,500.0,542.53,415.46
2018,3,12,12,15,171.5,361.0,4.3,23.35,493.0,528.48,404.56
2018,3,12,12,30,164.0,360.0,4.3,23.4,486.0,514.03,393.62
2018,3,12,12,45,206.5,348.5,4.25,23.4,505.5,530.86,407.27
2018,3,12,13,0,249.0,337.0,4.2,23.4,525.0,553.32,424.64
2018,3,12,13,15,238.5,332.0,4.15,23.3,509.0,527.9,405.72
2018,3,12,13,30,228.0,327.0,4.1,23.2,493.0,495.79,382.04
2018,3,12,13,45,203.0,323.5,4.05,23.1,468.0,462.39,356.85
2018,3,12,14,0,178.0,320.0,4.0,23.0,443.0,430.35,332.53
2018,3,12,14,15,116.5,295.5,3.95,22.8,374.5,357.12,276.56
2018,3,12,14,30,55.0,271.0,3.9,22.6,306.0,286.8,222.3
2018,3,12,14,45,31.5,212.5,3.85,22.4,232.5,215.33,167.07
2018,3,12,15,0,8.0,154.0,3.8,22.2,159.0,146.71,113.15
2018,3,12,15,15,14.5,146.0,3.8,22.2,153.5,141.23,109.08
2018,3,12,15,30,21.0,138.0,3.8,22.2,148.0,134.8,104.03
2018,3,12,15,45,12.5,115.5,3.6,21.5,121.5,110.44,84.88
2018,3,12,16,0,4.0,93.0,3.4,20.8,95.0,87.05,66.4
2018,3,12,16,15,33.0,82.5,3.15,20.15,93.5,81.65,61.08
2018,3,12,16,30,62.0,72.0,2.9,19.5,92.0,71.56,51.64
2018,3,12,16,45,128.5,77.0,2.7,18.9,109.5,70.71,49.57
2018,3,12,17,0,195.0,82.0,2.5,18.3,127.0,63.84,50.39
2018,3,12,17,15,142.0,63.0,2.5,17.85,91.0,49.96,37.91
2018,3,12,17,30,89.0,44.0,2.5,17.4,55.0,37.2,26.1
2018,3,12,17,45,72.5,28.0,2.5,16.95,34.5,23.06,10.57
2018,3,12,18,0,56.0,12.0,2.5,16.5,14.0,11.44,0.0
2018,3,12,18,15,28.0,6.0,2.6,16.3,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,6,15,0.5,2.0,1.8,14.35,2.0,0.0,0.0
2018,3,13,6,30,1.0,4.0,2.1,14.8,4.0,4.16,0.0
2018,3,13,6,45,0.5,12.0,2.4,15.2,12.0,11.32,2.12
2018,3,13,7,0,0.0,20.0,2.7,15.6,20.0,18.54,9.64
2018,3,13,7,15,0.0,25.0,2.95,15.85,25.0,23.19,13.9
2018,3,13,7,30,0.0,30.0,3.2,16.1,30.0,27.83,18.02
2018,3,13,7,45,0.0,33.0,3.4,16.35,33.0,30.62,20.45
2018,3,13,8,0,0.0,36.0,3.6,16.6,36.0,33.42,22.8
2018,3,13,8,15,0.0,47.0,3.85,16.75,47.0,43.67,31.4
2018,3,13,8,30,0.0,58.0,4.1,16.9,58.0,53.93,39.91
2018,3,13,8,45,1.0,101.0,4.3,17.1,101.5,96.23,75.04
2018,3,13,9,0,2.0,144.0,4.5,17.3,145.0,140.86,111.5
2018,3,13,9,15,3.0,147.0,4.6,17.4,148.5,143.93,113.64
2018,3,13,9,30,4.0,150.0,4.7,17.5,152.0,147.23,116.02
2018,3,13,9,45,3.0,140.5,4.8,17.55,142.0,136.28,106.78
2018,3,13,10,0,2.0,131.0,4.9,17.6,132.0,125.66,97.87
2018,3,13,10,15,3.0,153.5,4.9,17.55,155.5,148.74,116.44
2018,3,13,10,30,4.0,176.0,4.9,17.5,179.0,171.89,134.92
2018,3,13,10,45,2.0,139.5,4.95,17.5,141.0,133.62,103.79
2018,3,13,11,0,0.0,103.0,5.0,17.5,103.0,96.34,73.4
2018,3,13,11,15,0.0,87.5,4.95,17.4,87.5,81.65,61.42
2018,3,13,11,30,0.0,72.0,4.9,17.3,72.0,67.16,49.58
2018,3,13,11,45,0.0,85.5,4.85,17.25,85.5,79.8,59.88
2018,3,13,12,0,0.0,99.0,4.8,17.2,99.0,92.53,70.22
2018,3,13,12,15,0.0,100.5,4.75,17.1,100.5,93.95,71.38
2018,3,13,12,30,0.0,102.0,4.7,17.0,102.0,95.35,72.56
2018,3,13,12,45,0.5,107.0,4.6,16.9,107.5,100.49,76.8
2018,3,13,13,0,1.0,112.0,4.5,16.8,113.0,105.58,81.03
2018,3,13,13,15,0.5,109.5,4.4,16.75,110.0,102.75,78.77
2018,3,13,13,30,0.0,107.0,4.3,16.7,107.0,99.95,76.57
2018,3,13,13,45,10.0,147.5,4.2,16.6,154.5,145.2,113.74
2018,3,13,14,0,20.0,188.0,4.1,16.5,202.0,192.33,152.04
2018,3,13,14,15,12.0,166.5,4.05,16.5,175.0,163.03,128.37
2018,3,13,14,30,4.0,145.0,4.0,16.5,148.0,137.49,107.76
2018,3,13,14,45,4.0,146.0,3.9,16.5,148.5,137.97,108.4
2018,3,13,15,0,4.0,147.0,3.8,16.5,149.0,138.37,108.96
2018,3,13,15,15,3.5,125.5,3.8,16.5,127.5,117.91,92.45
2018,3,13,15,30,3.0,104.0,3.8,16.5,106.0,97.65,76.0
2018,3,13,15,45,4.5,88.0,3.6,16.2,90.5,83.19,64.23
2018,3,13,16,0,6.0,72.0,3.4,15.9,75.0,68.47,52.08
2018,3,13,16,15,19.0,64.5,3.0,15.45,71.5,63.28,47.36
2018,3,13,16,30,32.0,57.0,2.6,15.0,68.0,56.7,41.35
2018,3,13,16,45,16.0,35.0,2.25,14.6,40.5,33.91,22.89
2018,3,13,17,0,0.0,13.0,1.9,14.2,13.0,12.04,5.15
2018,3,13,17,15,0.0,10.0,1.7,13.55,10.0,9.26,2.6
2018,3,13,17,30,0.0,7.0,1.5,12.9,7.0,6.48,0.0
2018,3,13,17,45,34.0,8.5,1.3,12.25,9.5,7.34,0.0
2018,3,13,18,0,68.0,10.0,1.1,11.6,12.0,9.53,0.0
2018,3,13,18,15,34.0,5.0,1.1,11.4,6.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
