Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,10,15,930.5,102.5,1.0,21.55,808.5,1025.31,735.28
2018,4,3,10,30,938.0,104.0,1.0,22.1,839.0,1041.73,742.55
2018,4,3,10,45,943.0,105.5,1.0,22.65,862.0,1051.93,746.12
2018,4,3,11,0,948.0,107.0,1.0,23.2,885.0,1058.26,747.52
2018,4,3,11,15,951.0,108.0,1.0,23.45,900.0,1058.15,746.05
2018,4,3,11,30,954.0,109.0,1.0,23.7,915.0,1054.11,742.44
2018,4,3,11,45,955.5,108.5,1.05,23.9,921.5,1043.08,735.94
2018,4,3,12,0,957.0,108.0,1.1,24.1,928.0,1028.22,727.26
2018,4,3,12,15,951.5,111.0,1.1,24.2,925.0,1006.68,713.9
2018,4,3,12,30,946.0,114.0,1.1,24.3,922.0,981.64,698.51
2018,4,3,12,45,937.0,117.5,1.1,24.4,910.0,950.68,679.47
2018,4,3,13,0,928.0,121.0,1.1,24.5,898.0,916.75,658.56
2018,4,3,13,15,923.5,119.5,1.15,24.45,879.0,878.84,636.14
2018,4,3,13,30,919.0,118.0,1.2,24.4,860.0,838.17,611.64
2018,4,3,13,45,912.5,116.5,1.25,24.4,834.0,793.45,583.98
2018,4,3,14,0,906.0,115.0,1.3,24.4,808.0,746.51,554.15
2018,4,3,14,15,896.0,113.0,1.35,24.2,774.5,694.84,518.95
2018,4,3,14,30,886.0,111.0,1.4,24.0,741.0,641.74,481.54
2018,4,3,14,45,872.0,109.0,1.5,23.85,700.5,584.62,440.13
2018,4,3,15,0,858.0,107.0,1.6,23.7,660.0,527.02,396.66
2018,4,3,15,15,840.5,104.0,1.6,23.7,614.5,466.8,348.94
2018,4,3,15,30,823.0,101.0,1.6,23.7,569.0,407.11,300.05
2018,4,3,15,45,797.0,97.5,1.75,23.05,518.5,345.04,249.06
2018,4,3,16,0,771.0,94.0,1.9,22.4,468.0,285.11,198.39
2018,4,3,16,15,735.0,89.5,1.85,21.7,414.0,221.09,144.67
2018,4,3,16,30,699.0,85.0,1.8,21.0,360.0,164.18,98.76
2018,4,3,16,45,640.5,80.5,1.75,20.25,304.0,109.69,61.46
2018,4,3,17,0,582.0,76.0,1.7,19.5,248.0,62.45,40.94
2018,4,3,17,15,464.5,68.0,1.6,18.45,187.5,50.11,38.47
2018,4,3,17,30,347.0,60.0,1.5,17.4,127.0,45.02,33.87
2018,4,3,17,45,280.0,47.0,1.4,16.3,90.5,36.07,25.6
2018,4,3,18,0,213.0,34.0,1.3,15.2,54.0,26.71,15.72
2018,4,3,18,15,116.0,19.5,1.3,14.7,29.5,18.59,0.0
2018,4,3,18,30,19.0,5.0,1.3,14.2,5.0,0.0,0.0
2018,4,3,18,45,9.5,2.5,1.25,13.7,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,4,5,45,3.0,6.5,0.8,11.75,6.5,0.0,0.0
2018,4,4,6,0,6.0,13.0,0.8,12.0,13.0,14.18,0.0
2018,4,4,6,15,15.0,28.0,0.9,12.5,29.5,36.26,21.17
2018,4,4,6,30,24.0,43.0,1.0,13.0,46.0,56.01,40.98
2018,4,4,6,45,14.0,49.5,1.1,13.55,51.5,56.94,42.77
2018,4,4,7,0,4.0,56.0,1.2,14.1,57.0,54.74,41.21
2018,4,4,7,15,30.0,90.5,1.25,14.75,100.5,111.28,89.4
2018,4,4,7,30,56.0,125.0,1.3,15.4,144.0,167.51,136.24
2018,4,4,7,45,128.0,151.5,1.4,16.05,204.5,257.09,209.94
2018,4,4,8,0,200.0,178.0,1.5,16.7,265.0,343.6,278.89
2018,4,4,8,15,272.5,191.5,1.5,17.35,325.5,432.28,347.12
2018,4,4,8,30,345.0,205.0,1.5,18.0,386.0,514.79,408.51
2018,4,4,8,45,421.5,205.5,1.5,18.7,446.5,603.18,472.17
2018,4,4,9,0,498.0,206.0,1.5,19.4,507.0,682.95,527.69
2018,4,4,9,15,500.5,207.0,1.55,19.95,527.5,699.63,537.04
2018,4,4,9,30,503.0,208.0,1.6,20.5,548.0,714.39,545.6
2018,4,4,9,45,358.0,275.5,1.7,21.05,524.0,648.14,493.38
2018,4,4,10,0,213.0,343.0,1.8,21.6,500.0,574.81,435.88
2018,4,4,10,15,305.0,337.0,1.85,21.65,572.0,672.01,506.94
2018,4,4,10,30,397.0,331.0,1.9,21.7,644.0,755.89,566.0
2018,4,4,10,45,374.5,345.0,1.95,21.8,646.5,748.43,558.85
2018,4,4,11,0,352.0,359.0,2.0,21.9,649.0,738.92,551.19
2018,4,4,11,15,339.0,365.5,1.9,21.7,649.0,728.89,543.24
2018,4,4,11,30,326.0,372.0,1.8,21.5,649.0,717.31,534.29
2018,4,4,11,45,258.5,398.0,1.7,21.3,618.5,672.19,500.53
2018,4,4,12,0,191.0,424.0,1.6,21.1,588.0,616.43,459.62
2018,4,4,12,15,283.0,401.0,1.5,21.05,643.5,680.87,506.71
2018,4,4,12,30,375.0,378.0,1.4,21.0,699.0,730.12,541.46
2018,4,4,12,45,457.5,345.0,1.35,20.95,732.5,762.67,564.66
2018,4,4,13,0,540.0,312.0,1.3,20.9,766.0,782.05,578.95
2018,4,4,13,15,580.0,286.5,1.45,21.05,765.0,767.11,570.99
2018,4,4,13,30,620.0,261.0,1.6,21.2,764.0,749.02,560.8
2018,4,4,13,45,539.0,281.5,1.75,21.4,709.0,678.07,510.95
2018,4,4,14,0,458.0,302.0,1.9,21.6,654.0,612.76,464.26
2018,4,4,14,15,387.0,305.5,2.05,21.55,594.0,541.45,413.01
2018,4,4,14,30,316.0,309.0,2.2,21.5,534.0,478.92,367.0
2018,4,4,14,45,241.0,292.0,2.4,21.5,458.0,401.96,309.57
2018,4,4,15,0,166.0,275.0,2.6,21.5,382.0,332.8,257.1
2018,4,4,15,15,352.0,225.5,2.6,21.5,433.0,358.11,275.62
2018,4,4,15,30,538.0,176.0,2.6,21.5,484.0,361.83,274.14
2018,4,4,15,45,462.5,177.0,2.55,20.85,425.5,302.98,226.93
2018,4,4,16,0,387.0,178.0,2.5,20.2,367.0,252.32,186.61
2018,4,4,16,15,237.5,154.5,2.3,19.55,266.5,177.99,131.04
2018,4,4,16,30,88.0,131.0,2.1,18.9,166.0,123.95,93.47
2018,4,4,16,45,110.0,123.5,1.9,18.25,160.5,110.93,82.98
2018,4,4,17,0,132.0,116.0,1.7,17.6,155.0,94.36,72.31
2018,4,4,17,15,105.5,94.5,1.55,16.85,122.0,75.9,61.32
2018,4,4,17,30,79.0,73.0,1.4,16.1,89.0,59.71,46.92
2018,4,4,17,45,54.5,53.0,1.25,15.3,62.5,44.12,32.73
2018,4,4,18,0,30.0,33.0,1.1,14.5,36.0,29.08,17.97
2018,4,4,18,15,19.0,18.5,1.05,14.3,20.0,16.45,0.0
2018,4,4,18,30,8.0,4.0,1.0,14.1,4.0,3.81,0.0
2018,4,4,18,45,4.0,2.0,0.95,13.9,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,5,45,4.0,3.0,0.95,10.75,3.0,0.0,0.0
2018,4,5,6,0,8.0,6.0,0.9,11.1,6.0,8.13,0.0
2018,4,5,6,15,4.0,12.0,1.05,11.8,12.0,12.7,4.1
2018,4,5,6,30,0.0,18.0,1.2,12.5,18.0,16.68,8.4
2018,4,5,6,45,12.5,35.5,1.35,13.2,38.5,39.91,28.49
2018,4,5,7,0,25.0,53.0,1.5,13.9,59.0,65.42,50.63
2018,4,5,7,15,72.0,82.0,1.45,14.55,105.5,133.0,108.42
2018,4,5,7,30,119.0,111.0,1.4,15.2,152.0,198.83,163.45
2018,4,5,7,45,95.5,123.5,1.35,15.85,160.0,201.25,164.22
2018,4,5,8,0,72.0,136.0,1.3,16.5,168.0,191.38,154.93
2018,4,5,8,15,55.0,165.0,1.1,16.75,191.0,212.44,170.56
2018,4,5,8,30,38.0,194.0,0.9,17.0,214.0,231.9,184.3
2018,4,5,8,45,92.0,235.0,0.75,17.25,289.5,323.16,255.64
2018,4,5,9,0,146.0,276.0,0.6,17.5,365.0,430.82,335.4
2018,4,5,9,15,113.0,288.5,0.55,18.1,360.0,417.16,321.37
2018,4,5,9,30,80.0,301.0,0.5,18.7,355.0,387.55,296.97
2018,4,5,9,45,179.5,320.5,0.45,19.35,451.0,516.6,391.43
2018,4,5,10,0,279.0,340.0,0.4,20.0,547.0,648.93,481.45
2018,4,5,10,15,338.5,337.5,0.5,20.6,598.5,705.23,518.6
2018,4,5,10,30,398.0,335.0,0.6,21.2,650.0,761.46,556.07
2018,4,5,10,45,474.0,312.5,0.75,21.8,698.0,824.42,598.64
2018,4,5,11,0,550.0,290.0,0.9,22.4,746.0,873.46,631.85
2018,4,5,11,15,448.0,333.5,1.1,22.5,709.0,813.86,591.86
2018,4,5,11,30,346.0,377.0,1.3,22.6,672.0,742.13,543.9
2018,4,5,11,45,493.5,317.0,1.45,22.7,741.0,825.41,605.39
2018,4,5,12,0,641.0,257.0,1.6,22.8,810.0,895.56,655.77
2018,4,5,12,15,405.0,332.5,1.85,22.5,681.5,733.47,543.91
2018,4,5,12,30,169.0,408.0,2.1,22.2,553.0,564.38,422.74
2018,4,5,12,45,113.5,395.0,2.35,21.95,492.0,494.14,373.28
2018,4,5,13,0,58.0,382.0,2.6,21.7,431.0,419.83,318.78
2018,4,5,13,15,65.5,380.5,2.65,21.35,434.5,419.92,320.1
2018,4,5,13,30,73.0,379.0,2.7,21.0,438.0,419.19,320.46
2018,4,5,13,45,105.5,376.5,2.75,20.7,459.0,435.08,333.77
2018,4,5,14,0,138.0,374.0,2.8,20.4,480.0,450.77,346.67
2018,4,5,14,15,119.0,353.5,2.85,20.15,442.5,409.09,315.76
2018,4,5,14,30,100.0,333.0,2.9,19.9,405.0,367.98,285.19
2018,4,5,14,45,116.0,316.0,2.95,19.6,395.0,353.85,275.28
2018,4,5,15,0,132.0,299.0,3.0,19.3,385.0,336.71,262.6
2018,4,5,15,15,125.0,276.0,3.0,19.3,353.0,302.53,236.03
2018,4,5,15,30,118.0,253.0,3.0,19.3,321.0,269.31,209.95
2018,4,5,15,45,130.5,232.5,2.75,18.55,301.5,245.45,190.97
2018,4,5,16,0,143.0,212.0,2.5,17.8,282.0,220.2,170.32
2018,4,5,16,15,134.5,187.5,2.35,17.45,247.5,186.2,142.86
2018,4,5,16,30,126.0,163.0,2.2,17.1,213.0,153.58,116.77
2018,4,5,16,45,133.5,140.5,2.0,16.75,186.5,125.11,94.25
2018,4,5,17,0,141.0,118.0,1.8,16.4,160.0,96.07,73.89
2018,4,5,17,15,130.5,96.0,1.7,16.0,129.0,77.05,62.55
2018,4,5,17,30,120.0,74.0,1.6,15.6,98.0,60.56,47.8
2018,4,5,17,45,87.0,54.5,1.5,15.2,69.0,45.32,33.82
2018,4,5,18,0,54.0,35.0,1.4,14.8,40.0,29.72,18.7
2018,4,5,18,15,31.0,19.5,1.35,14.65,22.0,16.81,0.0
2018,4,5,18,30,8.0,4.0,1.3,14.5,4.0,3.81,0.0
2018,4,5,18,45,4.0,2.0,1.25,14.3,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.15,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.95,13.75,1.5,1.43,0.0
2018,4,6,6,0,0.0,3.0,1.0,13.9,3.0,2.77,0.0
2018,4,6,6,15,0.0,5.5,1.1,14.1,5.5,5.09,0.0
2018,4,6,6,30,0.0,8.0,1.2,14.3,8.0,7.4,0.56
2018,4,6,6,45,0.0,13.5,1.3,14.5,13.5,12.5,5.02
2018,4,6,7,0,0.0,19.0,1.4,14.7,19.0,17.61,9.47
2018,4,6,7,15,0.0,33.0,1.45,14.95,33.0,30.62,20.63
2018,4,6,7,30,0.0,47.0,1.5,15.2,47.0,43.66,31.68
2018,4,6,7,45,6.5,94.5,1.6,15.4,97.5,93.98,74.1
2018,4,6,8,0,13.0,142.0,1.7,15.6,148.0,147.72,118.39
2018,4,6,8,15,34.0,176.5,1.8,15.85,194.0,209.39,168.56
2018,4,6,8,30,55.0,211.0,1.9,16.1,240.0,264.91,212.71
2018,4,6,8,45,56.5,228.5,2.0,16.35,261.0,285.64,228.15
2018,4,6,9,0,58.0,246.0,2.1,16.6,282.0,306.29,243.51
2018,4,6,9,15,38.0,244.0,2.2,16.9,268.0,285.55,225.76
2018,4,6,9,30,18.0,242.0,2.3,17.2,254.0,252.24,198.33
2018,4,6,9,45,18.0,250.5,2.45,17.5,263.0,260.36,204.22
2018,4,6,10,0,18.0,259.0,2.6,17.8,272.0,268.45,209.97
2018,4,6,10,15,18.5,268.5,2.7,18.2,282.5,278.02,216.76
2018,4,6,10,30,19.0,278.0,2.8,18.6,293.0,287.52,223.5
2018,4,6,10,45,15.0,253.5,2.9,19.0,265.5,258.28,200.27
2018,4,6,11,0,11.0,229.0,3.0,19.4,238.0,229.51,177.49
2018,4,6,11,15,15.5,265.0,3.05,19.6,278.0,269.09,208.02
2018,4,6,11,30,20.0,301.0,3.1,19.8,318.0,308.52,237.92
2018,4,6,11,45,17.5,285.0,3.15,20.0,300.0,289.34,222.86
2018,4,6,12,0,15.0,269.0,3.2,20.2,282.0,270.39,208.16
2018,4,6,12,15,13.0,247.0,3.2,20.1,258.0,246.33,189.73
2018,4,6,12,30,11.0,225.0,3.2,20.0,234.0,222.57,171.46
2018,4,6,12,45,15.5,255.0,3.15,19.85,268.0,254.62,196.56
2018,4,6,13,0,20.0,285.0,3.1,19.7,302.0,286.14,220.98
2018,4,6,13,15,21.0,288.5,3.05,19.55,306.0,288.87,223.22
2018,4,6,13,30,22.0,292.0,3.0,19.4,310.0,291.37,225.41
2018,4,6,13,45,20.5,279.5,2.95,19.25,296.0,276.74,214.43
2018,4,6,14,0,19.0,267.0,2.9,19.1,282.0,262.27,203.59
2018,4,6,14,15,16.0,246.5,2.9,19.05,258.5,239.61,186.28
2018,4,6,14,30,13.0,226.0,2.9,19.0,235.0,217.39,169.23
2018,4,6,14,45,12.0,209.5,2.85,18.9,217.5,200.37,156.21
2018,4,6,15,0,11.0,193.0,2.8,18.8,200.0,183.56,143.26
2018,4,6,15,15,16.0,189.5,2.8,18.8,199.0,181.24,141.74
2018,4,6,15,30,21.0,186.0,2.8,18.8,198.0,178.18,139.52
2018,4,6,15,45,14.5,165.0,2.8,18.75,173.0,155.36,121.58
2018,4,6,16,0,8.0,144.0,2.8,18.7,148.0,133.48,104.35
2018,4,6,16,15,45.5,135.5,2.7,18.55,154.0,129.87,100.3
2018,4,6,16,30,83.0,127.0,2.6,18.4,160.0,120.27,90.96
2018,4,6,16,45,99.5,121.0,2.5,18.25,155.0,108.53,81.4
2018,4,6,17,0,116.0,115.0,2.4,18.1,150.0,93.86,71.83
2018,4,6,17,15,74.0,93.5,2.15,17.85,114.0,75.32,60.62
2018,4,6,17,30,32.0,72.0,1.9,17.6,78.0,61.48,48.24
2018,4,6,17,45,17.0,50.5,1.65,17.3,53.5,44.07,32.49
2018,4,6,18,0,2.0,29.0,1.4,17.0,29.0,26.55,16.13
2018,4,6,18,15,3.5,15.5,1.35,16.9,15.5,14.36,0.0
2018,4,6,18,30,5.0,2.0,1.3,16.8,2.0,1.91,0.0
2018,4,6,18,45,2.5,1.0,1.25,16.7,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,4,7,5,45,1.5,1.5,2.9,15.5,1.5,1.81,0.0
2018,4,7,6,0,3.0,3.0,3.1,15.5,3.0,3.73,0.0
2018,4,7,6,15,8.0,6.0,3.15,15.45,7.0,9.12,1.44
2018,4,7,6,30,13.0,9.0,3.2,15.4,11.0,14.8,6.69
2018,4,7,6,45,6.5,13.5,3.3,15.35,14.5,15.78,7.8
2018,4,7,7,0,0.0,18.0,3.4,15.3,18.0,16.68,8.62
2018,4,7,7,15,0.5,25.5,3.3,15.35,25.5,23.94,14.86
2018,4,7,7,30,1.0,33.0,3.2,15.4,33.0,31.26,21.1
2018,4,7,7,45,8.0,61.0,3.15,15.45,64.5,62.17,47.43
2018,4,7,8,0,15.0,89.0,3.1,15.5,96.0,98.58,78.0
2018,4,7,8,15,149.5,153.0,3.15,15.95,232.5,281.64,231.37
2018,4,7,8,30,284.0,217.0,3.2,16.4,369.0,480.68,388.98
2018,4,7,8,45,275.5,235.5,3.25,16.8,394.0,503.22,403.49
2018,4,7,9,0,267.0,254.0,3.3,17.2,419.0,524.09,417.36
2018,4,7,9,15,246.5,278.5,3.35,17.6,439.0,539.33,426.39
2018,4,7,9,30,226.0,303.0,3.4,18.0,459.0,538.23,423.38
2018,4,7,9,45,203.5,322.5,3.45,18.4,468.5,541.31,423.42
2018,4,7,10,0,181.0,342.0,3.5,18.8,478.0,542.54,422.1
2018,4,7,10,15,196.0,363.5,3.55,19.05,516.0,580.96,449.65
2018,4,7,10,30,211.0,385.0,3.6,19.3,554.0,618.57,476.15
2018,4,7,10,45,278.0,382.0,3.6,19.5,610.5,693.46,530.88
2018,4,7,11,0,345.0,379.0,3.6,19.7,667.0,753.66,574.18
2018,4,7,11,15,367.5,377.5,3.65,19.8,689.0,769.83,585.35
2018,4,7,11,30,390.0,376.0,3.7,19.9,711.0,784.12,595.49
2018,4,7,11,45,400.5,375.5,3.8,20.0,721.5,785.68,596.65
2018,4,7,12,0,411.0,375.0,3.9,20.1,732.0,793.85,602.39
2018,4,7,12,15,528.0,324.0,3.95,20.05,782.0,839.78,638.28
2018,4,7,12,30,645.0,273.0,4.0,20.0,832.0,880.4,669.76
2018,4,7,12,45,681.5,253.0,4.05,20.0,837.5,871.79,664.67
2018,4,7,13,0,718.0,233.0,4.1,20.0,843.0,858.67,656.66
2018,4,7,13,15,723.5,222.5,4.1,19.9,826.5,824.65,633.2
2018,4,7,13,30,729.0,212.0,4.1,19.8,810.0,787.97,607.62
2018,4,7,13,45,725.5,203.5,4.1,19.75,783.0,743.96,576.08
2018,4,7,14,0,722.0,195.0,4.1,19.7,756.0,698.23,542.73
2018,4,7,14,15,753.5,170.0,4.1,19.55,734.0,658.21,513.69
2018,4,7,14,30,785.0,145.0,4.1,19.4,712.0,614.52,480.87
2018,4,7,14,45,731.5,154.5,4.15,19.25,660.5,549.63,430.23
2018,4,7,15,0,678.0,164.0,4.2,19.1,609.0,489.4,382.13
2018,4,7,15,15,662.0,158.0,4.2,19.1,568.0,436.07,338.11
2018,4,7,15,30,646.0,152.0,4.2,19.1,527.0,383.54,293.59
2018,4,7,15,45,659.5,135.5,4.1,18.55,490.0,332.35,249.04
2018,4,7,16,0,673.0,119.0,4.0,18.0,453.0,279.04,201.54
2018,4,7,16,15,671.0,110.0,3.9,17.55,412.0,227.06,155.25
2018,4,7,16,30,669.0,101.0,3.8,17.1,371.0,175.0,110.79
2018,4,7,16,45,620.5,94.5,3.7,16.65,317.0,121.42,72.57
2018,4,7,17,0,572.0,88.0,3.6,16.2,263.0,73.99,49.98
2018,4,7,17,15,497.0,79.0,3.3,15.55,210.0,59.26,47.07
2018,4,7,17,30,422.0,70.0,3.0,14.9,157.0,52.61,41.01
2018,4,7,17,45,311.0,56.5,2.75,14.25,110.5,43.42,32.4
2018,4,7,18,0,200.0,43.0,2.5,13.6,64.0,33.85,22.64
2018,4,7,18,15,109.0,25.5,2.5,13.3,36.0,20.87,0.0
2018,4,7,18,30,18.0,8.0,2.5,13.0,8.0,7.63,0.0
2018,4,7,18,45,9.0,4.0,2.55,12.7,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,8,5,45,51.5,12.0,3.05,9.9,15.0,24.47,0.0
2018,4,8,6,0,103.0,24.0,3.2,10.0,30.0,65.97,0.0
2018,4,8,6,15,223.0,40.5,3.4,10.4,70.0,147.44,110.04
2018,4,8,6,30,343.0,57.0,3.6,10.8,110.0,229.15,184.17
2018,4,8,6,45,432.5,66.5,3.8,11.2,160.5,301.25,248.88
2018,4,8,7,0,522.0,76.0,4.0,11.6,211.0,385.86,322.54
2018,4,8,7,15,581.5,83.5,4.05,12.1,265.5,457.48,383.26
2018,4,8,7,30,641.0,91.0,4.1,12.6,320.0,533.49,445.39
2018,4,8,7,45,683.5,96.0,4.15,13.15,374.5,598.92,496.96
2018,4,8,8,0,726.0,101.0,4.2,13.7,429.0,666.14,548.07
2018,4,8,8,15,756.0,105.0,4.2,14.15,481.5,723.91,589.07
2018,4,8,8,30,786.0,109.0,4.2,14.6,534.0,777.64,626.1
2018,4,8,8,45,809.5,111.5,4.15,15.1,582.5,827.69,659.45
2018,4,8,9,0,833.0,114.0,4.1,15.6,631.0,876.31,691.08
2018,4,8,9,15,851.5,115.0,4.05,16.0,674.5,916.96,716.72
2018,4,8,9,30,870.0,116.0,4.0,16.4,718.0,955.26,740.41
2018,4,8,9,45,885.5,115.5,3.95,16.85,756.0,978.04,752.91
2018,4,8,10,0,901.0,115.0,3.9,17.3,794.0,1006.09,769.1
2018,4,8,10,15,908.5,117.0,3.9,17.65,824.0,1025.92,780.2
2018,4,8,10,30,916.0,119.0,3.9,18.0,854.0,1042.2,789.0
2018,4,8,10,45,921.0,120.5,3.9,18.35,876.5,1051.78,793.38
2018,4,8,11,0,926.0,122.0,3.9,18.7,899.0,1057.57,795.39
2018,4,8,11,15,928.5,123.5,3.9,18.95,913.5,1057.06,793.65
2018,4,8,11,30,931.0,125.0,3.9,19.2,928.0,1052.7,789.54
2018,4,8,11,45,931.5,125.0,3.95,19.45,933.5,1041.02,781.05
2018,4,8,12,0,932.0,125.0,4.0,19.7,939.0,1025.63,770.24
2018,4,8,12,15,932.0,124.5,4.0,19.8,937.0,1005.61,756.55
2018,4,8,12,30,932.0,124.0,4.0,19.9,935.0,982.05,740.56
2018,4,8,12,45,930.0,123.0,4.05,20.05,924.0,952.78,720.89
2018,4,8,13,0,928.0,122.0,4.1,20.2,913.0,920.3,699.01
2018,4,8,13,15,923.0,121.0,4.1,20.2,894.0,882.29,673.36
2018,4,8,13,30,918.0,120.0,4.1,20.2,875.0,841.58,645.68
2018,4,8,13,45,910.5,119.5,4.05,20.2,849.0,796.98,614.84
2018,4,8,14,0,903.0,119.0,4.0,20.2,823.0,750.26,582.02
2018,4,8,14,15,892.5,117.5,4.0,20.1,789.0,698.76,543.71
2018,4,8,14,30,882.0,116.0,4.0,20.0,755.0,645.9,503.42
2018,4,8,14,45,868.0,113.5,3.95,19.9,714.5,588.4,458.43
2018,4,8,15,0,854.0,111.0,3.9,19.8,674.0,530.5,411.87
2018,4,8,15,15,836.0,108.5,3.9,19.8,628.5,470.71,362.42
2018,4,8,15,30,818.0,106.0,3.9,19.8,583.0,411.54,312.02
2018,4,8,15,45,793.0,102.5,3.85,19.35,532.5,350.09,259.18
2018,4,8,16,0,768.0,99.0,3.8,18.9,482.0,290.68,207.11
2018,4,8,16,15,732.5,95.5,3.6,18.45,428.5,227.56,152.65
2018,4,8,16,30,697.0,92.0,3.4,18.0,375.0,171.71,106.42
2018,4,8,16,45,648.0,86.0,3.2,17.5,320.0,116.79,67.27
2018,4,8,17,0,599.0,80.0,3.0,17.0,265.0,67.95,44.03
2018,4,8,17,15,528.5,72.0,2.7,16.1,212.0,52.82,41.29
2018,4,8,17,30,458.0,64.0,2.4,15.2,159.0,49.13,37.92
2018,4,8,17,45,350.0,52.0,2.05,14.3,112.5,39.78,29.27
2018,4,8,18,0,242.0,40.0,1.7,13.4,66.0,31.32,20.74
2018,4,8,18,15,136.0,24.0,1.65,13.0,37.0,19.15,0.0
2018,4,8,18,30,30.0,8.0,1.6,12.6,8.0,7.63,0.0
2018,4,8,18,45,15.0,4.0,1.6,12.2,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,9,5,45,21.5,10.5,1.1,10.1,12.0,15.5,0.0
2018,4,9,6,0,43.0,21.0,1.1,10.7,24.0,39.18,5.24
2018,4,9,6,15,92.5,39.0,1.35,11.65,52.0,89.84,66.16
2018,4,9,6,30,142.0,57.0,1.6,12.6,80.0,135.99,107.68
2018,4,9,6,45,154.5,77.5,1.85,13.55,111.0,172.94,140.57
2018,4,9,7,0,167.0,98.0,2.1,14.5,142.0,210.78,173.19
2018,4,9,7,15,128.0,119.5,2.1,15.25,157.5,211.26,173.43
2018,4,9,7,30,89.0,141.0,2.1,16.0,173.0,206.44,168.47
2018,4,9,7,45,102.5,167.5,2.15,16.7,210.0,258.19,209.91
2018,4,9,8,0,116.0,194.0,2.2,17.4,247.0,301.38,243.39
2018,4,9,8,15,178.0,211.5,2.15,18.15,303.5,371.9,298.61
2018,4,9,8,30,240.0,229.0,2.1,18.9,360.0,459.36,364.74
2018,4,9,8,45,386.0,215.0,2.05,19.6,447.0,586.48,460.25
2018,4,9,9,0,532.0,201.0,2.0,20.3,534.0,710.38,549.13
2018,4,9,9,15,642.0,180.0,1.9,20.95,608.5,806.41,613.47
2018,4,9,9,30,752.0,159.0,1.8,21.6,683.0,900.27,672.06
2018,4,9,9,45,640.0,212.0,1.7,22.25,674.0,866.37,644.33
2018,4,9,10,0,528.0,265.0,1.6,22.9,665.0,820.49,607.32
2018,4,9,10,15,638.0,231.0,1.55,23.5,732.5,900.86,660.67
2018,4,9,10,30,748.0,197.0,1.5,24.1,800.0,977.14,705.9
2018,4,9,10,45,820.5,169.0,1.4,24.65,846.5,1014.19,724.41
2018,4,9,11,0,893.0,141.0,1.3,25.2,893.0,1045.67,739.47
2018,4,9,11,15,897.0,140.5,1.35,25.6,906.5,1044.4,737.45
2018,4,9,11,30,901.0,140.0,1.4,26.0,920.0,1039.45,733.72
2018,4,9,11,45,903.5,139.0,1.45,26.4,926.0,1028.82,726.66
2018,4,9,12,0,906.0,138.0,1.5,26.8,932.0,1014.57,717.51
2018,4,9,12,15,909.5,135.5,1.55,27.0,931.0,996.15,706.43
2018,4,9,12,30,913.0,133.0,1.6,27.2,930.0,974.17,693.2
2018,4,9,12,45,916.0,129.0,1.6,27.4,920.5,946.76,675.91
2018,4,9,13,0,919.0,125.0,1.6,27.6,911.0,915.96,656.51
2018,4,9,13,15,897.0,132.5,1.65,27.65,886.5,872.45,629.86
2018,4,9,13,30,875.0,140.0,1.7,27.7,862.0,830.99,604.3
2018,4,9,13,45,722.0,201.5,1.7,27.75,785.0,739.68,542.46
2018,4,9,14,0,569.0,263.0,1.7,27.8,708.0,653.83,481.5
2018,4,9,14,15,528.0,264.5,1.7,27.7,664.0,597.78,442.58
2018,4,9,14,30,487.0,266.0,1.7,27.6,620.0,544.16,404.34
2018,4,9,14,45,522.5,237.0,1.7,27.5,598.5,508.42,378.83
2018,4,9,15,0,558.0,208.0,1.7,27.4,577.0,468.35,348.94
2018,4,9,15,15,658.0,161.5,1.7,27.4,568.0,437.74,324.17
2018,4,9,15,30,758.0,115.0,1.7,27.4,559.0,396.92,289.47
2018,4,9,15,45,684.5,122.0,1.6,26.85,497.0,329.05,235.57
2018,4,9,16,0,611.0,129.0,1.5,26.3,435.0,271.75,189.6
2018,4,9,16,15,466.0,141.0,1.35,25.55,359.5,211.17,144.66
2018,4,9,16,30,321.0,153.0,1.2,24.8,284.0,170.87,118.18
2018,4,9,16,45,254.5,134.5,1.1,24.05,229.5,127.24,88.34
2018,4,9,17,0,188.0,116.0,1.0,23.3,175.0,92.04,67.53
2018,4,9,17,15,161.5,93.5,1.0,22.4,137.5,71.83,56.5
2018,4,9,17,30,135.0,71.0,1.0,21.5,100.0,55.82,42.68
2018,4,9,17,45,90.5,53.0,1.0,20.55,70.0,44.58,32.62
2018,4,9,18,0,46.0,35.0,1.0,19.6,40.0,30.01,19.21
2018,4,9,18,15,28.0,20.0,0.95,19.15,22.5,17.45,0.0
2018,4,9,18,30,10.0,5.0,0.9,18.7,5.0,4.77,0.0
2018,4,9,18,45,5.0,2.5,0.9,18.2,2.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,17.25,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,5,45,45.5,11.5,1.05,14.55,14.5,22.67,0.0
2018,4,10,6,0,91.0,23.0,1.1,14.8,29.0,61.33,19.87
2018,4,10,6,15,171.5,38.5,1.35,15.25,62.5,125.59,93.22
2018,4,10,6,30,252.0,54.0,1.6,15.7,96.0,187.23,147.72
2018,4,10,6,45,288.5,71.0,1.8,16.2,135.5,238.4,192.8
2018,4,10,7,0,325.0,88.0,2.0,16.7,175.0,293.08,239.53
2018,4,10,7,15,298.0,112.0,2.1,17.1,205.0,311.46,255.18
2018,4,10,7,30,271.0,136.0,2.2,17.5,235.0,335.93,274.47
2018,4,10,7,45,290.5,157.0,2.25,17.95,278.0,385.26,313.03
2018,4,10,8,0,310.0,178.0,2.3,18.4,321.0,435.44,351.09
2018,4,10,8,15,319.0,199.5,2.25,18.85,361.0,478.71,382.44
2018,4,10,8,30,328.0,221.0,2.2,19.3,401.0,521.53,412.66
2018,4,10,8,45,334.0,242.5,2.2,19.8,439.5,561.2,439.87
2018,4,10,9,0,340.0,264.0,2.2,20.3,478.0,599.91,465.83
2018,4,10,9,15,359.0,277.5,2.2,20.65,517.0,640.19,493.22
2018,4,10,9,30,378.0,291.0,2.2,21.0,556.0,679.98,519.79
2018,4,10,9,45,452.5,280.0,2.2,21.4,613.0,758.03,573.99
2018,4,10,10,0,527.0,269.0,2.2,21.8,670.0,824.27,618.74
2018,4,10,10,15,591.5,254.0,2.25,22.0,720.0,876.1,653.83
2018,4,10,10,30,656.0,239.0,2.3,22.2,770.0,931.38,690.72
2018,4,10,10,45,727.5,211.0,2.35,22.45,814.5,973.9,717.31
2018,4,10,11,0,799.0,183.0,2.4,22.7,859.0,1006.64,737.36
2018,4,10,11,15,754.0,212.5,2.45,22.8,858.5,994.71,728.97
2018,4,10,11,30,709.0,242.0,2.5,22.9,858.0,972.6,714.47
2018,4,10,11,45,686.5,256.5,2.55,22.95,856.5,953.95,702.34
2018,4,10,12,0,664.0,271.0,2.6,23.0,855.0,932.55,687.7
2018,4,10,12,15,729.0,233.0,2.65,23.05,872.5,938.88,693.43
2018,4,10,12,30,794.0,195.0,2.7,23.1,890.0,934.6,690.94
2018,4,10,12,45,758.5,209.5,2.75,23.15,867.5,897.47,666.72
2018,4,10,13,0,723.0,224.0,2.8,23.2,845.0,854.53,638.44
2018,4,10,13,15,700.0,228.0,2.85,23.15,819.0,811.0,608.92
2018,4,10,13,30,677.0,232.0,2.9,23.1,793.0,766.65,578.35
2018,4,10,13,45,630.5,245.0,2.95,23.05,754.5,712.76,540.06
2018,4,10,14,0,584.0,258.0,3.0,23.0,716.0,659.65,501.74
2018,4,10,14,15,503.0,275.0,3.05,22.75,658.0,591.02,451.48
2018,4,10,14,30,422.0,292.0,3.1,22.5,600.0,528.18,404.68
2018,4,10,14,45,350.0,293.5,3.15,22.3,540.0,462.73,355.51
2018,4,10,15,0,278.0,295.0,3.2,22.1,480.0,405.07,311.61
2018,4,10,15,15,196.5,276.0,3.2,22.1,402.5,333.85,257.03
2018,4,10,15,30,115.0,257.0,3.2,22.1,325.0,271.22,209.07
2018,4,10,15,45,92.0,233.0,3.25,21.25,284.5,235.5,182.07
2018,4,10,16,0,69.0,209.0,3.3,20.4,244.0,200.99,155.81
2018,4,10,16,15,96.5,188.5,3.25,19.85,231.5,182.68,140.39
2018,4,10,16,30,124.0,168.0,3.2,19.3,219.0,157.56,119.2
2018,4,10,16,45,82.5,140.5,3.15,18.75,172.5,125.59,95.85
2018,4,10,17,0,41.0,113.0,3.1,18.2,126.0,95.86,74.26
2018,4,10,17,15,29.5,94.0,3.0,17.65,102.5,79.33,64.23
2018,4,10,17,30,18.0,75.0,2.9,17.1,79.0,64.02,50.67
2018,4,10,17,45,10.0,55.0,2.75,16.55,57.0,48.9,36.96
2018,4,10,18,0,2.0,35.0,2.6,16.0,35.0,31.66,21.02
2018,4,10,18,15,4.0,20.5,2.6,15.8,20.5,18.69,1.45
2018,4,10,18,30,6.0,6.0,2.6,15.6,6.0,5.72,0.0
2018,4,10,18,45,3.0,3.0,2.6,15.35,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,9.55,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,9.8,2.0,0.0,0.0
2018,4,11,5,45,4.0,9.5,2.75,10.1,9.5,10.09,0.0
2018,4,11,6,0,4.0,17.0,2.9,10.4,17.0,17.05,3.67
2018,4,11,6,15,2.0,30.5,2.85,10.75,30.5,29.47,18.77
2018,4,11,6,30,0.0,44.0,2.8,11.1,44.0,41.8,30.02
2018,4,11,6,45,69.5,65.5,2.75,11.45,84.5,108.16,87.48
2018,4,11,7,0,139.0,87.0,2.7,11.8,125.0,173.26,143.98
2018,4,11,7,15,210.5,111.5,2.65,12.2,182.5,259.2,216.89
2018,4,11,7,30,282.0,136.0,2.6,12.6,240.0,343.2,286.35
2018,4,11,7,45,327.0,153.0,2.55,13.05,291.5,405.88,336.44
2018,4,11,8,0,372.0,170.0,2.5,13.5,343.0,471.74,387.68
2018,4,11,8,15,437.5,175.0,2.3,13.95,400.5,555.11,450.65
2018,4,11,8,30,503.0,180.0,2.1,14.4,458.0,630.32,505.26
2018,4,11,8,45,508.5,196.0,1.9,14.85,497.5,670.02,530.6
2018,4,11,9,0,514.0,212.0,1.7,15.3,537.0,708.1,554.08
2018,4,11,9,15,537.0,219.5,1.5,15.8,579.0,750.83,580.37
2018,4,11,9,30,560.0,227.0,1.3,16.3,621.0,792.56,604.82
2018,4,11,9,45,557.0,244.0,1.15,16.85,652.5,818.68,617.45
2018,4,11,10,0,554.0,261.0,1.0,17.4,684.0,842.11,627.95
2018,4,11,10,15,565.0,270.5,1.3,17.95,716.0,868.45,647.2
2018,4,11,10,30,576.0,280.0,1.6,18.5,748.0,892.4,664.44
2018,4,11,10,45,506.0,317.0,1.95,19.05,736.0,862.33,643.56
2018,4,11,11,0,436.0,354.0,2.3,19.6,724.0,828.54,619.82
2018,4,11,11,15,479.5,346.0,2.65,19.6,759.0,858.61,643.88
2018,4,11,11,30,523.0,338.0,3.0,19.6,794.0,885.98,665.4
2018,4,11,11,45,433.5,371.0,3.35,19.6,751.0,822.32,620.58
2018,4,11,12,0,344.0,404.0,3.7,19.6,708.0,750.71,569.73
2018,4,11,12,15,269.5,422.0,3.85,19.3,659.5,688.14,524.49
2018,4,11,12,30,195.0,440.0,4.0,19.0,611.0,618.87,473.6
2018,4,11,12,45,244.5,426.0,4.2,18.75,638.0,646.73,496.61
2018,4,11,13,0,294.0,412.0,4.4,18.5,665.0,662.85,510.83
2018,4,11,13,15,306.5,398.5,4.45,18.2,657.5,645.05,499.05
2018,4,11,13,30,319.0,385.0,4.5,17.9,650.0,625.6,486.05
2018,4,11,13,45,263.5,382.5,4.55,17.6,597.0,564.15,440.08
2018,4,11,14,0,208.0,380.0,4.6,17.3,544.0,503.99,394.65
2018,4,11,14,15,264.5,350.0,4.55,17.05,549.5,501.49,394.4
2018,4,11,14,30,321.0,320.0,4.5,16.8,555.0,491.03,387.35
2018,4,11,14,45,397.0,279.0,4.5,16.5,554.0,475.78,376.33
2018,4,11,15,0,473.0,238.0,4.5,16.2,553.0,452.49,357.87
2018,4,11,15,15,501.5,213.0,4.5,16.2,527.0,413.01,324.94
2018,4,11,15,30,530.0,188.0,4.5,16.2,501.0,369.96,287.91
2018,4,11,15,45,420.5,194.5,4.4,15.65,429.5,304.69,234.99
2018,4,11,16,0,311.0,201.0,4.3,15.1,358.0,253.79,194.61
2018,4,11,16,15,296.5,177.5,4.15,14.7,314.5,209.05,157.04
2018,4,11,16,30,282.0,154.0,4.0,14.3,271.0,166.33,121.85
2018,4,11,16,45,357.0,125.0,3.85,13.95,252.0,124.8,86.15
2018,4,11,17,0,432.0,96.0,3.7,13.6,233.0,78.24,54.83
2018,4,11,17,15,419.5,80.0,3.35,13.2,192.5,58.1,46.51
2018,4,11,17,30,407.0,64.0,3.0,12.8,152.0,47.57,36.97
2018,4,11,17,45,289.0,52.0,2.65,12.35,106.0,39.46,29.35
2018,4,11,18,0,171.0,40.0,2.3,11.9,60.0,31.03,21.0
2018,4,11,18,15,96.5,24.5,2.4,11.8,34.5,20.25,3.97
2018,4,11,18,30,22.0,9.0,2.5,11.7,9.0,8.58,0.0
2018,4,11,18,45,11.0,4.5,2.6,11.65,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.1,7.1,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.3,7.5,2.0,0.0,0.0
2018,4,12,5,45,72.0,17.0,2.55,7.9,22.0,35.07,0.0
2018,4,12,6,0,141.0,32.0,2.8,8.3,42.0,96.29,52.63
2018,4,12,6,15,259.0,46.0,3.1,8.7,84.0,168.23,130.82
2018,4,12,6,30,377.0,60.0,3.4,9.1,126.0,249.52,203.71
2018,4,12,6,45,461.5,69.5,3.7,9.5,178.0,324.15,270.53
2018,4,12,7,0,546.0,79.0,4.0,9.9,230.0,406.87,342.61
2018,4,12,7,15,602.0,85.5,4.15,10.3,284.5,476.8,402.13
2018,4,12,7,30,658.0,92.0,4.3,10.7,339.0,550.67,462.97
2018,4,12,7,45,698.5,96.5,4.45,11.05,393.5,614.99,514.51
2018,4,12,8,0,739.0,101.0,4.6,11.4,448.0,680.86,565.32
2018,4,12,8,15,764.5,106.5,4.65,11.75,500.0,737.37,606.26
2018,4,12,8,30,790.0,112.0,4.7,12.1,552.0,789.5,643.11
2018,4,12,8,45,809.0,116.0,4.75,12.45,599.5,837.39,676.22
2018,4,12,9,0,828.0,120.0,4.8,12.8,647.0,883.57,707.63
2018,4,12,9,15,839.5,124.5,4.8,13.1,689.0,921.47,732.43
2018,4,12,9,30,851.0,129.0,4.8,13.4,731.0,956.68,755.11
2018,4,12,9,45,754.5,173.0,4.85,13.7,726.5,935.2,737.44
2018,4,12,10,0,658.0,217.0,4.9,14.0,722.0,900.54,710.78
2018,4,12,10,15,544.5,274.5,4.9,14.2,703.0,852.97,671.83
2018,4,12,10,30,431.0,332.0,4.9,14.4,684.0,804.11,631.29
2018,4,12,10,45,401.5,353.5,4.9,14.65,688.0,784.99,615.44
2018,4,12,11,0,372.0,375.0,4.9,14.9,692.0,775.97,606.6
2018,4,12,11,15,315.5,383.5,4.9,15.05,655.5,724.33,566.45
2018,4,12,11,30,259.0,392.0,4.9,15.2,619.0,671.68,525.52
2018,4,12,11,45,433.0,339.5,4.9,15.4,721.5,789.99,617.31
2018,4,12,12,0,607.0,287.0,4.9,15.6,824.0,893.91,695.56
2018,4,12,12,15,610.5,283.0,4.95,15.65,822.0,877.4,683.28
2018,4,12,12,30,614.0,279.0,5.0,15.7,820.0,858.28,669.83
2018,4,12,12,45,512.5,318.5,5.1,15.8,766.5,785.02,614.22
2018,4,12,13,0,411.0,358.0,5.2,15.9,713.0,715.58,560.86
2018,4,12,13,15,448.0,337.0,5.25,15.85,716.5,706.9,556.12
2018,4,12,13,30,485.0,316.0,5.3,15.8,720.0,694.39,548.06
2018,4,12,13,45,588.5,267.0,5.35,15.75,742.5,701.05,555.63
2018,4,12,14,0,692.0,218.0,5.4,15.7,765.0,699.22,556.11
2018,4,12,14,15,700.0,205.5,5.45,15.55,739.5,657.01,523.99
2018,4,12,14,30,708.0,193.0,5.5,15.4,714.0,612.45,489.39
2018,4,12,14,45,741.5,172.5,5.55,15.25,692.5,572.45,457.46
2018,4,12,15,0,775.0,152.0,5.6,15.1,671.0,527.7,420.42
2018,4,12,15,15,755.0,147.5,5.6,15.1,625.0,468.75,370.47
2018,4,12,15,30,735.0,143.0,5.6,15.1,579.0,410.86,320.19
2018,4,12,15,45,709.0,137.5,5.55,14.6,529.0,351.46,268.29
2018,4,12,16,0,683.0,132.0,5.5,14.1,479.0,294.41,217.61
2018,4,12,16,15,622.5,126.0,5.35,13.75,416.5,232.37,164.34
2018,4,12,16,30,562.0,120.0,5.2,13.4,354.0,177.48,119.34
2018,4,12,16,45,541.0,108.5,5.05,13.05,308.5,128.58,82.33
2018,4,12,17,0,520.0,97.0,4.9,12.7,263.0,81.34,56.08
2018,4,12,17,15,464.5,86.5,4.55,12.2,214.5,63.01,51.1
2018,4,12,17,30,409.0,76.0,4.2,11.7,166.0,56.78,45.37
2018,4,12,17,45,313.0,62.0,3.85,11.2,119.5,47.38,36.53
2018,4,12,18,0,217.0,48.0,3.5,10.7,73.0,37.57,26.83
2018,4,12,18,15,123.0,29.5,3.2,10.3,42.5,24.09,7.56
2018,4,12,18,30,29.0,11.0,2.9,9.9,12.0,10.48,0.0
2018,4,12,18,45,14.5,5.5,2.6,9.5,6.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.6,6.05,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.8,6.6,2.0,0.0,0.0
2018,4,13,5,45,80.0,17.5,2.0,7.15,23.5,37.83,0.0
2018,4,13,6,0,155.0,33.0,2.2,7.7,45.0,103.31,62.39
2018,4,13,6,15,271.0,47.0,2.35,8.45,87.5,174.22,136.2
2018,4,13,6,30,387.0,61.0,2.5,9.2,130.0,255.67,208.61
2018,4,13,6,45,469.5,70.0,2.7,9.9,182.0,329.68,274.1
2018,4,13,7,0,552.0,79.0,2.9,10.6,234.0,411.31,344.09
2018,4,13,7,15,605.5,85.5,3.1,11.35,288.0,480.07,401.37
2018,4,13,7,30,659.0,92.0,3.3,12.1,342.0,552.52,459.58
2018,4,13,7,45,697.5,97.0,3.5,12.85,396.0,616.08,508.87
2018,4,13,8,0,736.0,102.0,3.7,13.6,450.0,681.03,557.16
2018,4,13,8,15,762.5,106.5,3.75,14.15,502.0,736.99,596.28
2018,4,13,8,30,789.0,111.0,3.8,14.7,554.0,788.78,631.5
2018,4,13,8,45,808.5,114.5,3.85,15.25,601.5,836.44,663.06
2018,4,13,9,0,828.0,118.0,3.9,15.8,649.0,882.42,692.92
2018,4,13,9,15,848.0,119.0,3.9,16.3,693.0,924.05,719.12
2018,4,13,9,30,868.0,120.0,3.9,16.8,737.0,963.41,743.42
2018,4,13,9,45,885.0,118.5,3.9,17.25,775.0,986.09,756.08
2018,4,13,10,0,902.0,117.0,3.9,17.7,813.0,1014.21,772.59
2018,4,13,10,15,908.0,120.0,3.9,18.1,842.5,1033.32,783.02
2018,4,13,10,30,914.0,123.0,3.9,18.5,872.0,1048.82,791.12
2018,4,13,10,45,918.0,125.0,3.9,18.9,894.0,1057.55,794.79
2018,4,13,11,0,922.0,127.0,3.9,19.3,916.0,1062.51,796.1
2018,4,13,11,15,924.0,128.5,3.9,19.55,930.0,1061.14,793.82
2018,4,13,11,30,926.0,130.0,3.9,19.8,944.0,1055.97,789.21
