Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,9,30,847.0,132.0,2.0,25.8,762.0,964.44,701.72
2018,4,23,9,45,843.0,140.5,2.0,26.2,792.0,985.4,712.41
2018,4,23,10,0,839.0,149.0,2.0,26.6,822.0,1002.71,720.89
2018,4,23,10,15,828.5,161.0,2.0,26.9,845.0,1013.62,725.71
2018,4,23,10,30,818.0,173.0,2.0,27.2,868.0,1020.62,728.24
2018,4,23,10,45,865.5,152.5,1.95,27.45,903.5,1047.95,743.12
2018,4,23,11,0,913.0,132.0,1.9,27.7,939.0,1062.83,749.97
2018,4,23,11,15,915.0,132.5,1.85,27.85,951.5,1059.9,746.37
2018,4,23,11,30,917.0,133.0,1.8,28.0,964.0,1053.27,740.82
2018,4,23,11,45,917.0,133.5,1.75,28.15,968.5,1041.01,731.99
2018,4,23,12,0,917.0,134.0,1.7,28.3,973.0,1025.18,721.16
2018,4,23,12,15,915.5,134.0,1.65,28.4,969.5,1003.95,707.28
2018,4,23,12,30,914.0,134.0,1.6,28.5,966.0,979.4,691.47
2018,4,23,12,45,908.5,135.0,1.6,28.55,953.5,949.03,672.91
2018,4,23,13,0,903.0,136.0,1.6,28.6,941.0,915.78,652.53
2018,4,23,13,15,887.5,141.0,1.65,28.55,918.5,875.31,628.25
2018,4,23,13,30,872.0,146.0,1.7,28.5,896.0,836.5,604.78
2018,4,23,13,45,833.0,160.0,1.75,28.45,859.0,782.88,571.18
2018,4,23,14,0,794.0,174.0,1.8,28.4,822.0,729.71,535.3
2018,4,23,14,15,787.0,166.5,1.85,28.25,787.5,678.93,500.96
2018,4,23,14,30,780.0,159.0,1.9,28.1,753.0,626.94,464.68
2018,4,23,14,45,807.0,138.0,2.0,27.9,725.0,580.63,431.78
2018,4,23,15,0,834.0,117.0,2.1,27.7,697.0,530.02,394.15
2018,4,23,15,15,803.5,116.0,2.1,27.7,645.5,467.4,345.49
2018,4,23,15,30,773.0,115.0,2.1,27.7,594.0,406.88,297.09
2018,4,23,15,45,769.5,106.0,2.25,26.9,550.5,350.74,251.36
2018,4,23,16,0,766.0,97.0,2.4,26.1,507.0,294.25,203.78
2018,4,23,16,15,743.0,93.0,2.45,25.35,458.0,237.75,156.14
2018,4,23,16,30,720.0,89.0,2.5,24.6,409.0,179.4,108.5
2018,4,23,16,45,677.5,83.5,2.55,23.9,354.0,124.32,68.76
2018,4,23,17,0,635.0,78.0,2.6,23.2,299.0,74.39,42.53
2018,4,23,17,15,581.0,70.0,2.45,22.05,246.0,48.74,36.79
2018,4,23,17,30,527.0,62.0,2.3,20.9,193.0,44.83,33.5
2018,4,23,17,45,445.0,54.0,2.2,19.75,146.0,40.65,29.76
2018,4,23,18,0,363.0,46.0,2.1,18.6,99.0,36.34,25.62
2018,4,23,18,15,240.5,32.5,2.0,17.8,62.0,25.4,14.89
2018,4,23,18,30,118.0,19.0,1.9,17.0,25.0,15.1,0.0
2018,4,23,18,45,59.0,9.5,1.8,16.25,12.5,9.05,0.0
2018,4,23,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,4,24,5,15,4.0,3.0,0.25,12.95,3.0,0.0,0.0
2018,4,24,5,30,8.0,6.0,0.2,13.5,6.0,7.57,0.0
2018,4,24,5,45,32.5,18.5,0.15,14.05,22.0,30.6,13.01
2018,4,24,6,0,57.0,31.0,0.1,14.6,38.0,55.14,38.82
2018,4,24,6,15,141.5,47.0,0.15,15.2,76.0,115.98,89.99
2018,4,24,6,30,226.0,63.0,0.2,15.8,114.0,189.42,151.44
2018,4,24,6,45,175.5,90.0,0.25,16.35,136.0,198.09,159.48
2018,4,24,7,0,125.0,117.0,0.3,16.9,158.0,200.73,161.63
2018,4,24,7,15,233.5,133.5,0.35,17.6,226.0,300.52,241.86
2018,4,24,7,30,342.0,150.0,0.4,18.3,294.0,401.97,319.8
2018,4,24,7,45,517.0,134.5,0.4,19.0,384.5,535.29,418.78
2018,4,24,8,0,692.0,119.0,0.4,19.7,475.0,678.04,518.64
2018,4,24,8,15,748.5,115.0,0.5,20.4,534.5,746.0,561.5
2018,4,24,8,30,805.0,111.0,0.6,21.1,594.0,812.42,603.28
2018,4,24,8,45,819.0,116.0,0.7,21.75,640.0,856.94,630.01
2018,4,24,9,0,833.0,121.0,0.8,22.4,686.0,899.4,655.36
2018,4,24,9,15,849.0,122.5,0.9,22.9,728.0,937.45,678.04
2018,4,24,9,30,865.0,124.0,1.0,23.4,770.0,973.04,699.04
2018,4,24,9,45,878.5,123.5,1.1,23.9,805.5,992.76,710.05
2018,4,24,10,0,892.0,123.0,1.2,24.4,841.0,1017.86,724.63
2018,4,24,10,15,900.5,123.0,1.25,24.8,869.5,1035.37,733.84
2018,4,24,10,30,909.0,123.0,1.3,25.2,898.0,1049.43,741.09
2018,4,24,10,45,916.5,122.5,1.3,25.65,919.5,1058.39,744.32
2018,4,24,11,0,924.0,122.0,1.3,26.1,941.0,1063.68,745.49
2018,4,24,11,15,928.5,121.0,1.35,26.35,954.5,1061.71,743.9
2018,4,24,11,30,933.0,120.0,1.4,26.6,968.0,1056.0,740.25
2018,4,24,11,45,937.0,118.0,1.4,26.85,973.5,1045.03,732.7
2018,4,24,12,0,941.0,116.0,1.4,27.1,979.0,1030.36,723.06
2018,4,24,12,15,942.0,114.5,1.4,27.25,976.0,1009.69,710.17
2018,4,24,12,30,943.0,113.0,1.4,27.4,973.0,985.52,695.25
2018,4,24,12,45,942.5,111.0,1.45,27.55,962.0,956.1,677.83
2018,4,24,13,0,942.0,109.0,1.5,27.7,951.0,923.46,658.3
2018,4,24,13,15,938.0,108.0,1.55,27.7,932.0,885.8,635.8
2018,4,24,13,30,934.0,107.0,1.6,27.7,913.0,845.41,611.28
2018,4,24,13,45,917.0,111.5,1.7,27.65,883.0,797.93,582.36
2018,4,24,14,0,900.0,116.0,1.8,27.6,853.0,749.09,551.95
2018,4,24,14,15,861.5,128.5,1.85,27.45,811.0,692.78,513.15
2018,4,24,14,30,823.0,141.0,1.9,27.3,769.0,636.75,473.37
2018,4,24,14,45,826.0,129.0,2.0,27.1,732.0,583.18,435.05
2018,4,24,15,0,829.0,117.0,2.1,26.9,695.0,527.75,393.75
2018,4,24,15,15,829.0,108.0,2.1,26.9,654.5,471.97,349.84
2018,4,24,15,30,829.0,99.0,2.1,26.9,614.0,414.98,303.44
2018,4,24,15,45,814.5,94.5,2.2,26.25,567.0,356.07,255.11
2018,4,24,16,0,800.0,90.0,2.3,25.6,520.0,297.97,206.02
2018,4,24,16,15,733.0,93.0,2.35,24.95,457.0,236.06,155.42
2018,4,24,16,30,666.0,96.0,2.4,24.3,394.0,177.22,109.15
2018,4,24,16,45,640.5,87.0,2.4,23.65,344.0,124.17,70.08
2018,4,24,17,0,615.0,78.0,2.4,23.0,294.0,74.29,42.57
2018,4,24,17,15,481.5,79.0,2.3,21.85,230.5,55.78,42.91
2018,4,24,17,30,348.0,80.0,2.2,20.7,167.0,58.53,45.43
2018,4,24,17,45,286.5,65.0,2.05,19.6,125.5,48.62,36.7
2018,4,24,18,0,225.0,50.0,1.9,18.5,84.0,38.21,27.28
2018,4,24,18,15,158.0,34.5,1.85,17.7,54.0,26.89,16.3
2018,4,24,18,30,91.0,19.0,1.8,16.9,24.0,15.05,0.0
2018,4,24,18,45,45.5,9.5,1.75,16.1,12.0,9.05,0.0
2018,4,24,19,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,25,5,15,35.0,6.0,0.9,12.35,7.0,0.0,0.0
2018,4,25,5,30,70.0,12.0,1.0,12.7,14.0,27.74,0.0
2018,4,25,5,45,76.5,19.0,1.05,13.1,25.0,48.13,25.25
2018,4,25,6,0,83.0,26.0,1.1,13.5,36.0,62.57,44.77
2018,4,25,6,15,41.5,39.0,1.15,14.0,44.0,59.61,44.49
2018,4,25,6,30,0.0,52.0,1.2,14.5,52.0,48.61,35.84
2018,4,25,6,45,0.0,71.0,1.25,15.0,71.0,67.37,51.83
2018,4,25,7,0,0.0,90.0,1.3,15.5,90.0,86.08,67.44
2018,4,25,7,15,1.0,110.0,1.3,16.3,110.5,106.43,84.01
2018,4,25,7,30,2.0,130.0,1.3,17.1,131.0,126.83,100.25
2018,4,25,7,45,25.5,155.0,1.3,17.9,168.0,176.21,140.26
2018,4,25,8,0,49.0,180.0,1.3,18.7,205.0,221.2,175.75
2018,4,25,8,15,295.5,182.0,1.3,19.4,358.0,442.29,351.45
2018,4,25,8,30,542.0,184.0,1.3,20.1,511.0,673.65,520.62
2018,4,25,8,45,689.5,148.5,1.25,20.8,597.0,785.99,594.5
2018,4,25,9,0,837.0,113.0,1.2,21.5,683.0,894.53,661.82
2018,4,25,9,15,849.5,115.5,1.25,22.15,723.5,930.52,681.38
2018,4,25,9,30,862.0,118.0,1.3,22.8,764.0,955.77,694.77
2018,4,25,9,45,872.0,119.0,1.3,23.5,798.5,982.0,707.93
2018,4,25,10,0,882.0,120.0,1.3,24.2,833.0,1005.17,719.06
2018,4,25,10,15,888.5,121.5,1.35,24.75,860.5,1022.15,727.6
2018,4,25,10,30,895.0,123.0,1.4,25.3,888.0,1035.68,734.14
2018,4,25,10,45,899.5,124.0,1.45,25.85,908.5,1043.11,737.05
2018,4,25,11,0,904.0,125.0,1.5,26.4,929.0,1046.9,737.9
2018,4,25,11,15,906.5,125.5,1.55,26.65,941.5,1044.51,735.98
2018,4,25,11,30,909.0,126.0,1.6,26.9,954.0,1038.45,731.99
2018,4,25,11,45,909.5,126.5,1.6,27.2,958.5,1026.8,723.81
2018,4,25,12,0,910.0,127.0,1.6,27.5,963.0,1011.61,713.63
2018,4,25,12,15,908.0,127.5,1.65,27.6,959.5,990.59,701.21
2018,4,25,12,30,906.0,128.0,1.7,27.7,956.0,966.3,686.79
2018,4,25,12,45,902.0,128.5,1.7,27.8,944.5,937.06,668.62
2018,4,25,13,0,898.0,129.0,1.7,27.9,933.0,904.91,648.59
2018,4,25,13,15,891.5,129.5,1.75,27.85,914.0,867.93,626.28
2018,4,25,13,30,885.0,130.0,1.8,27.8,895.0,828.54,602.16
2018,4,25,13,45,876.0,129.5,1.85,27.8,868.0,784.11,574.27
2018,4,25,14,0,867.0,129.0,1.9,27.8,841.0,737.9,544.45
2018,4,25,14,15,855.5,128.5,1.95,27.55,807.5,688.95,511.01
2018,4,25,14,30,844.0,128.0,2.0,27.3,774.0,637.7,474.95
2018,4,25,14,45,829.0,126.5,2.1,27.1,734.0,582.77,435.22
2018,4,25,15,0,814.0,125.0,2.2,26.9,694.0,527.68,393.93
2018,4,25,15,15,797.0,121.5,2.2,26.9,649.5,470.0,348.72
2018,4,25,15,30,780.0,118.0,2.2,26.9,605.0,412.98,302.63
2018,4,25,15,45,755.5,115.0,2.5,26.0,556.0,351.3,253.29
2018,4,25,16,0,731.0,112.0,2.8,25.1,507.0,294.66,206.26
2018,4,25,16,15,697.5,108.0,2.95,24.3,454.5,237.52,158.56
2018,4,25,16,30,664.0,104.0,3.1,23.5,402.0,184.02,115.15
2018,4,25,16,45,620.5,97.0,3.25,22.65,348.0,130.97,76.65
2018,4,25,17,0,577.0,90.0,3.4,21.8,294.0,83.29,50.72
2018,4,25,17,15,524.0,82.5,3.35,20.65,244.0,58.7,45.66
2018,4,25,17,30,471.0,75.0,3.3,19.5,194.0,55.78,43.27
2018,4,25,17,45,373.5,64.0,3.25,18.4,144.5,47.92,36.3
2018,4,25,18,0,276.0,53.0,3.2,17.3,95.0,40.61,29.52
2018,4,25,18,15,185.0,37.5,3.15,16.5,61.0,29.31,18.54
2018,4,25,18,30,94.0,22.0,3.1,15.7,27.0,18.21,0.0
2018,4,25,18,45,47.0,11.0,3.05,14.9,13.5,10.48,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,26,5,15,28.5,6.0,1.35,10.1,7.0,0.0,0.0
2018,4,26,5,30,57.0,12.0,1.5,10.5,14.0,24.82,0.0
2018,4,26,5,45,153.0,27.0,1.6,10.95,44.0,88.31,53.84
2018,4,26,6,0,249.0,42.0,1.7,11.4,74.0,149.14,113.67
2018,4,26,6,15,272.5,47.0,1.7,11.95,97.0,177.35,141.51
2018,4,26,6,30,296.0,52.0,1.7,12.5,120.0,208.41,170.56
2018,4,26,6,45,148.0,64.5,1.7,13.05,98.5,153.04,125.72
2018,4,26,7,0,0.0,77.0,1.7,13.6,77.0,72.51,56.35
2018,4,26,7,15,0.0,84.5,1.65,14.3,84.5,79.44,62.02
2018,4,26,7,30,0.0,92.0,1.6,15.0,92.0,86.45,67.51
2018,4,26,7,45,0.0,109.0,1.6,15.7,109.0,103.0,80.8
2018,4,26,8,0,0.0,126.0,1.6,16.4,126.0,119.56,93.85
2018,4,26,8,15,1.0,141.0,1.55,17.15,141.5,134.92,105.73
2018,4,26,8,30,2.0,156.0,1.5,17.9,157.0,150.36,117.48
2018,4,26,8,45,9.5,195.0,1.5,18.65,201.5,195.76,153.04
2018,4,26,9,0,17.0,234.0,1.5,19.4,246.0,241.82,188.2
2018,4,26,9,15,53.5,287.5,1.55,20.0,327.5,343.37,265.88
2018,4,26,9,30,90.0,341.0,1.6,20.6,409.0,436.06,334.07
2018,4,26,9,45,316.5,304.0,1.65,21.2,558.0,641.27,486.77
2018,4,26,10,0,543.0,267.0,1.7,21.8,707.0,840.71,625.35
2018,4,26,10,15,722.5,193.0,1.85,22.25,799.5,949.27,697.05
2018,4,26,10,30,902.0,119.0,2.0,22.7,892.0,1038.68,753.12
2018,4,26,10,45,907.5,119.0,2.15,23.15,912.5,1046.08,756.63
2018,4,26,11,0,913.0,119.0,2.3,23.6,933.0,1049.84,758.81
2018,4,26,11,15,916.0,120.0,2.4,23.85,946.5,1048.45,757.81
2018,4,26,11,30,919.0,121.0,2.5,24.1,960.0,1043.36,754.59
2018,4,26,11,45,920.5,120.5,2.65,24.35,965.0,1031.58,747.7
2018,4,26,12,0,922.0,120.0,2.8,24.6,970.0,1016.22,738.55
2018,4,26,12,15,921.5,120.5,2.85,24.7,967.5,996.44,726.07
2018,4,26,12,30,921.0,121.0,2.9,24.8,965.0,973.28,711.44
2018,4,26,12,45,919.5,120.0,3.0,24.95,954.0,944.48,693.37
2018,4,26,13,0,918.0,119.0,3.1,25.1,943.0,912.61,673.16
2018,4,26,13,15,914.5,117.5,3.15,25.05,924.5,875.64,649.57
2018,4,26,13,30,911.0,116.0,3.2,25.0,906.0,836.01,623.99
2018,4,26,13,45,906.0,114.5,3.25,24.95,880.0,792.75,595.66
2018,4,26,14,0,901.0,113.0,3.3,24.9,854.0,747.31,565.47
2018,4,26,14,15,893.0,111.5,3.4,24.65,821.5,697.9,530.78
2018,4,26,14,30,885.0,110.0,3.5,24.4,789.0,646.98,493.62
2018,4,26,14,45,874.0,107.5,3.55,24.15,749.5,592.21,452.3
2018,4,26,15,0,863.0,105.0,3.6,23.9,710.0,536.73,409.09
2018,4,26,15,15,848.0,102.5,3.6,23.9,665.5,476.24,360.29
2018,4,26,15,30,833.0,100.0,3.6,23.9,621.0,418.22,311.88
2018,4,26,15,45,814.0,96.5,3.75,22.9,572.5,358.54,262.15
2018,4,26,16,0,795.0,93.0,3.9,21.9,524.0,300.18,212.11
2018,4,26,16,15,768.0,89.0,3.9,21.2,472.0,241.22,161.24
2018,4,26,16,30,741.0,85.0,3.9,20.5,420.0,185.08,114.26
2018,4,26,16,45,703.0,81.0,3.95,19.75,366.5,126.52,70.48
2018,4,26,17,0,665.0,77.0,4.0,19.0,313.0,76.48,43.34
2018,4,26,17,15,598.5,72.0,3.85,18.15,258.0,49.99,38.5
2018,4,26,17,30,532.0,67.0,3.7,17.3,203.0,48.67,37.42
2018,4,26,17,45,440.0,58.0,3.6,16.4,153.0,43.76,32.98
2018,4,26,18,0,348.0,49.0,3.5,15.5,103.0,37.45,27.05
2018,4,26,18,15,247.0,36.0,3.35,14.85,67.0,28.08,17.81
2018,4,26,18,30,146.0,23.0,3.2,14.2,31.0,18.31,0.0
2018,4,26,18,45,73.0,11.5,3.05,13.55,15.5,10.96,0.0
2018,4,26,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,5,15,37.5,8.5,1.8,9.8,10.0,0.0,0.0
2018,4,27,5,30,75.0,17.0,1.9,10.1,20.0,33.94,0.0
2018,4,27,5,45,131.0,32.0,2.0,10.4,46.0,83.7,53.27
2018,4,27,6,0,187.0,47.0,2.1,10.7,72.0,133.64,102.7
2018,4,27,6,15,244.5,63.0,2.15,11.3,111.0,185.81,149.38
2018,4,27,6,30,302.0,79.0,2.2,11.9,150.0,244.34,200.76
2018,4,27,6,45,321.5,96.5,2.3,12.45,189.0,290.76,241.04
2018,4,27,7,0,341.0,114.0,2.4,13.0,228.0,338.62,281.13
2018,4,27,7,15,431.5,121.5,2.5,13.7,291.0,420.58,347.91
2018,4,27,7,30,522.0,129.0,2.6,14.4,354.0,510.4,418.73
2018,4,27,7,45,662.0,112.0,2.65,15.15,434.5,620.73,503.69
2018,4,27,8,0,802.0,95.0,2.7,15.9,515.0,732.76,584.67
2018,4,27,8,15,823.5,98.5,2.8,16.45,566.0,785.71,619.78
2018,4,27,8,30,845.0,102.0,2.9,17.0,617.0,837.59,653.93
2018,4,27,8,45,861.5,104.0,2.95,17.6,663.0,882.02,681.81
2018,4,27,9,0,878.0,106.0,3.0,18.2,709.0,917.14,702.89
2018,4,27,9,15,890.0,108.0,3.05,18.6,750.0,952.81,724.76
2018,4,27,9,30,902.0,110.0,3.1,19.0,791.0,985.76,744.6
2018,4,27,9,45,880.0,125.5,3.2,19.45,815.0,997.53,750.4
2018,4,27,10,0,858.0,141.0,3.3,19.9,839.0,1013.87,759.55
2018,4,27,10,15,846.0,152.5,3.35,20.15,860.0,1022.86,764.02
2018,4,27,10,30,834.0,164.0,3.4,20.4,881.0,1027.87,766.03
2018,4,27,10,45,841.5,164.5,3.45,20.7,902.5,1037.14,770.88
2018,4,27,11,0,849.0,165.0,3.5,21.0,924.0,1042.91,773.5
2018,4,27,11,15,896.5,142.0,3.55,21.15,953.5,1051.53,778.6
2018,4,27,11,30,944.0,119.0,3.6,21.3,983.0,1066.2,787.77
2018,4,27,11,45,943.5,120.5,3.6,21.5,988.0,1054.18,778.9
2018,4,27,12,0,943.0,122.0,3.6,21.7,993.0,1038.51,767.97
2018,4,27,12,15,940.5,123.0,3.65,21.75,989.0,1016.88,754.04
2018,4,27,12,30,938.0,124.0,3.7,21.8,985.0,991.89,737.91
2018,4,27,12,45,933.0,124.5,3.75,21.85,972.5,960.93,717.78
2018,4,27,13,0,928.0,125.0,3.8,21.9,960.0,927.02,695.59
2018,4,27,13,15,923.0,124.5,3.85,21.85,940.5,889.38,670.99
2018,4,27,13,30,918.0,124.0,3.9,21.8,921.0,849.15,644.4
2018,4,27,13,45,911.5,122.0,3.95,21.75,894.0,803.98,614.09
2018,4,27,14,0,905.0,120.0,4.0,21.7,867.0,756.75,581.98
2018,4,27,14,15,896.0,118.5,4.05,21.5,833.5,706.46,545.45
2018,4,27,14,30,887.0,117.0,4.1,21.3,800.0,654.76,506.75
2018,4,27,14,45,875.5,115.0,4.15,21.1,760.5,600.02,464.65
2018,4,27,15,0,864.0,113.0,4.2,20.9,721.0,542.66,419.28
2018,4,27,15,15,848.5,110.0,4.2,20.9,675.5,483.56,370.79
2018,4,27,15,30,833.0,107.0,4.2,20.9,630.0,424.85,321.19
2018,4,27,15,45,812.5,103.5,4.2,20.3,580.5,364.65,269.89
2018,4,27,16,0,792.0,100.0,4.2,19.7,531.0,305.97,218.72
2018,4,27,16,15,763.5,96.5,4.2,19.25,478.5,247.31,167.62
2018,4,27,16,30,735.0,93.0,4.2,18.8,426.0,187.25,117.08
2018,4,27,16,45,695.5,87.5,4.15,18.35,371.5,131.62,75.29
2018,4,27,17,0,656.0,82.0,4.1,17.9,317.0,80.77,46.99
2018,4,27,17,15,600.0,76.0,3.9,17.25,264.0,53.11,41.4
2018,4,27,17,30,544.0,70.0,3.7,16.6,211.0,51.14,39.72
2018,4,27,17,45,459.0,61.0,3.5,15.95,161.0,46.36,35.35
2018,4,27,18,0,374.0,52.0,3.3,15.3,111.0,41.4,30.55
2018,4,27,18,15,253.5,38.0,3.1,14.7,71.5,29.65,19.28
2018,4,27,18,30,133.0,24.0,2.9,14.1,32.0,19.09,0.0
2018,4,27,18,45,66.5,12.0,2.7,13.5,16.0,11.44,0.0
2018,4,27,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,28,5,15,44.5,9.5,2.3,11.05,11.0,0.0,0.0
2018,4,28,5,30,89.0,19.0,2.4,11.3,22.0,39.31,0.0
2018,4,28,5,45,208.0,33.5,2.55,11.5,57.5,114.72,76.09
2018,4,28,6,0,327.0,48.0,2.7,11.7,93.0,184.46,141.96
2018,4,28,6,15,418.0,58.5,2.85,12.15,141.5,253.56,203.63
2018,4,28,6,30,509.0,69.0,3.0,12.6,190.0,332.35,272.52
2018,4,28,6,45,571.5,75.0,3.15,13.0,243.0,400.41,331.34
2018,4,28,7,0,634.0,81.0,3.3,13.4,296.0,473.71,392.58
2018,4,28,7,15,677.0,86.0,3.35,13.9,350.0,538.56,444.75
2018,4,28,7,30,720.0,91.0,3.4,14.4,404.0,605.88,497.07
2018,4,28,7,45,752.0,94.0,3.45,14.9,457.0,662.17,538.97
2018,4,28,8,0,784.0,97.0,3.5,15.4,510.0,722.05,581.08
2018,4,28,8,15,805.0,100.5,3.5,15.85,560.0,773.84,616.13
2018,4,28,8,30,826.0,104.0,3.5,16.3,610.0,824.59,649.75
2018,4,28,8,45,842.5,107.0,3.5,16.7,656.5,869.47,678.71
2018,4,28,9,0,859.0,110.0,3.5,17.1,703.0,912.4,705.88
2018,4,28,9,15,872.5,111.5,3.45,17.5,744.0,940.93,722.39
2018,4,28,9,30,886.0,113.0,3.4,17.9,785.0,974.27,742.17
2018,4,28,9,45,847.0,132.0,3.4,18.25,797.5,981.61,744.55
2018,4,28,10,0,808.0,151.0,3.4,18.6,810.0,975.74,738.32
2018,4,28,10,15,757.5,183.5,3.45,18.85,818.0,973.87,735.73
2018,4,28,10,30,707.0,216.0,3.5,19.1,826.0,962.09,726.53
2018,4,28,10,45,798.0,178.5,3.55,19.4,882.0,1008.02,756.47
2018,4,28,11,0,889.0,141.0,3.6,19.7,938.0,1048.66,782.14
2018,4,28,11,15,651.5,256.5,3.65,19.85,845.0,939.92,707.69
2018,4,28,11,30,414.0,372.0,3.7,20.0,752.0,810.39,611.33
2018,4,28,11,45,533.5,318.5,3.75,20.15,810.5,864.62,653.29
2018,4,28,12,0,653.0,265.0,3.8,20.3,869.0,915.32,690.92
2018,4,28,12,15,773.5,204.5,3.85,20.35,918.0,946.87,713.07
2018,4,28,12,30,894.0,144.0,3.9,20.4,967.0,970.71,729.36
2018,4,28,12,45,910.5,134.5,4.0,20.45,964.0,950.45,716.12
2018,4,28,13,0,927.0,125.0,4.1,20.5,961.0,926.19,700.46
2018,4,28,13,15,882.5,143.5,4.2,20.45,926.5,873.68,665.39
2018,4,28,13,30,838.0,162.0,4.3,20.4,892.0,825.0,632.7
2018,4,28,13,45,757.5,189.5,4.4,20.35,834.5,754.81,582.9
2018,4,28,14,0,677.0,217.0,4.5,20.3,777.0,687.17,532.77
2018,4,28,14,15,789.0,163.5,4.55,20.1,791.0,677.86,527.96
2018,4,28,14,30,901.0,110.0,4.6,19.9,805.0,657.23,513.35
2018,4,28,14,45,891.5,107.5,4.7,19.7,766.0,602.58,470.88
2018,4,28,15,0,882.0,105.0,4.8,19.5,727.0,547.03,426.44
2018,4,28,15,15,867.5,101.5,4.8,19.5,681.5,487.7,377.11
2018,4,28,15,30,853.0,98.0,4.8,19.5,636.0,425.17,323.95
2018,4,28,15,45,834.5,95.0,4.75,18.9,587.0,365.07,271.95
2018,4,28,16,0,816.0,92.0,4.7,18.3,538.0,306.19,219.86
2018,4,28,16,15,791.5,88.0,4.65,17.85,486.0,246.63,167.21
2018,4,28,16,30,767.0,84.0,4.6,17.4,434.0,189.55,118.34
2018,4,28,16,45,732.0,79.5,4.5,16.95,380.0,133.75,75.9
2018,4,28,17,0,697.0,75.0,4.4,16.5,326.0,77.46,43.13
2018,4,28,17,15,646.0,69.0,4.2,15.95,272.0,47.44,36.6
2018,4,28,17,30,595.0,63.0,4.0,15.4,218.0,45.12,34.58
2018,4,28,17,45,505.0,55.5,3.8,14.85,166.5,41.32,31.08
2018,4,28,18,0,415.0,48.0,3.6,14.3,115.0,37.43,27.25
2018,4,28,18,15,299.0,36.5,3.45,13.85,75.5,29.51,19.35
2018,4,28,18,30,183.0,25.0,3.3,13.4,36.0,19.9,1.99
2018,4,28,18,45,91.5,12.5,3.1,12.9,18.0,11.91,0.0
2018,4,28,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.0,2.45,10.65,3.0,2.86,0.0
2018,4,29,5,30,0.0,6.0,2.7,10.9,6.0,5.72,0.0
2018,4,29,5,45,0.0,14.0,2.9,11.2,14.0,12.97,4.41
2018,4,29,6,0,0.0,22.0,3.1,11.5,22.0,20.4,11.56
2018,4,29,6,15,0.0,35.0,3.25,11.85,35.0,32.5,22.21
2018,4,29,6,30,0.0,48.0,3.4,12.2,48.0,44.61,32.8
2018,4,29,6,45,0.0,69.5,3.5,12.6,69.5,65.47,50.72
2018,4,29,7,0,0.0,91.0,3.6,13.0,91.0,86.72,68.68
2018,4,29,7,15,0.5,105.0,3.65,13.35,105.0,100.49,80.05
2018,4,29,7,30,1.0,119.0,3.7,13.7,119.0,114.32,91.28
2018,4,29,7,45,9.0,144.5,3.7,14.05,149.0,145.43,116.94
2018,4,29,8,0,17.0,170.0,3.7,14.4,179.0,177.24,142.77
2018,4,29,8,15,31.5,181.5,3.75,14.75,200.0,208.73,168.25
2018,4,29,8,30,46.0,193.0,3.8,15.1,221.0,233.31,187.88
2018,4,29,8,45,29.5,163.0,3.85,15.4,181.5,187.85,150.04
2018,4,29,9,0,13.0,133.0,3.9,15.7,142.0,137.04,107.82
2018,4,29,9,15,22.0,193.0,3.95,15.9,209.5,212.78,168.85
2018,4,29,9,30,31.0,253.0,4.0,16.1,277.0,284.19,224.96
2018,4,29,9,45,59.0,297.0,4.05,16.3,344.5,357.57,282.37
2018,4,29,10,0,87.0,341.0,4.1,16.5,412.0,431.62,339.13
2018,4,29,10,15,57.0,308.5,4.15,16.65,355.5,366.71,287.72
2018,4,29,10,30,27.0,276.0,4.2,16.8,299.0,302.02,236.4
2018,4,29,10,45,43.5,310.0,4.3,17.0,348.5,352.8,276.03
2018,4,29,11,0,60.0,344.0,4.4,17.2,398.0,403.18,314.57
2018,4,29,11,15,54.0,339.5,4.45,17.25,388.5,390.72,304.51
2018,4,29,11,30,48.0,335.0,4.5,17.3,379.0,378.16,294.59
2018,4,29,11,45,61.0,360.0,4.55,17.35,416.5,413.94,322.13
2018,4,29,12,0,74.0,385.0,4.6,17.4,454.0,448.66,348.55
2018,4,29,12,15,100.0,383.0,4.65,17.45,475.5,475.87,369.84
2018,4,29,12,30,126.0,381.0,4.7,17.5,497.0,492.23,382.99
2018,4,29,12,45,123.0,384.0,4.7,17.55,496.0,485.69,377.82
2018,4,29,13,0,120.0,387.0,4.7,17.6,495.0,478.72,372.43
2018,4,29,13,15,114.5,384.5,4.65,17.7,486.0,464.08,361.12
2018,4,29,13,30,109.0,382.0,4.6,17.8,477.0,449.43,349.84
2018,4,29,13,45,110.5,359.0,4.6,17.85,453.0,421.21,328.76
2018,4,29,14,0,112.0,336.0,4.6,17.9,429.0,393.0,307.56
2018,4,29,14,15,77.0,283.5,4.55,17.85,346.0,313.1,245.63
2018,4,29,14,30,42.0,231.0,4.5,17.8,263.0,238.79,187.28
2018,4,29,14,45,51.5,233.0,4.45,17.75,270.5,242.34,190.49
2018,4,29,15,0,61.0,235.0,4.4,17.7,278.0,244.57,192.41
2018,4,29,15,15,70.5,232.5,4.4,17.7,279.5,241.48,189.98
2018,4,29,15,30,80.0,230.0,4.4,17.7,281.0,236.98,186.24
2018,4,29,15,45,160.0,229.5,4.4,17.35,321.0,253.37,197.9
2018,4,29,16,0,240.0,229.0,4.4,17.0,361.0,258.24,198.84
2018,4,29,16,15,221.5,208.5,4.35,16.65,321.0,223.64,170.48
2018,4,29,16,30,203.0,188.0,4.3,16.3,281.0,187.47,141.42
2018,4,29,16,45,250.5,159.0,4.3,16.0,259.5,149.3,109.05
2018,4,29,17,0,298.0,130.0,4.3,15.7,238.0,110.66,80.57
2018,4,29,17,15,330.0,106.0,4.1,15.25,207.5,75.34,61.4
2018,4,29,17,30,362.0,82.0,3.9,14.8,177.0,59.6,47.53
2018,4,29,17,45,368.0,67.0,3.75,14.4,145.0,49.91,38.76
2018,4,29,18,0,374.0,52.0,3.6,14.0,113.0,41.0,30.44
2018,4,29,18,15,265.5,39.0,3.45,13.6,74.5,30.35,20.2
2018,4,29,18,30,157.0,26.0,3.3,13.2,36.0,20.66,4.03
2018,4,29,18,45,78.5,13.0,3.15,12.8,18.0,12.39,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,5.5,2.4,10.4,5.5,5.24,0.0
2018,4,30,5,30,0.0,11.0,2.4,10.6,11.0,10.2,0.0
2018,4,30,5,45,32.5,24.5,2.4,10.8,29.0,38.08,23.65
2018,4,30,6,0,65.0,38.0,2.4,11.0,47.0,65.88,48.98
2018,4,30,6,15,65.0,36.5,2.35,11.4,49.0,66.1,50.67
2018,4,30,6,30,65.0,35.0,2.3,11.8,51.0,71.94,56.59
2018,4,30,6,45,32.5,41.5,2.25,12.15,49.5,60.57,47.02
2018,4,30,7,0,0.0,48.0,2.2,12.5,48.0,44.6,32.82
2018,4,30,7,15,0.0,52.0,2.15,12.95,52.0,48.33,35.87
2018,4,30,7,30,0.0,56.0,2.1,13.4,56.0,52.07,38.85
2018,4,30,7,45,0.0,82.0,2.05,13.9,82.0,76.36,59.08
2018,4,30,8,0,0.0,108.0,2.0,14.4,108.0,101.51,79.65
2018,4,30,8,15,0.0,113.0,1.95,14.8,113.0,106.2,83.08
2018,4,30,8,30,0.0,118.0,1.9,15.2,118.0,110.92,86.55
2018,4,30,8,45,6.5,169.0,1.9,15.55,173.5,166.71,131.65
2018,4,30,9,0,13.0,220.0,1.9,15.9,229.0,223.56,176.48
2018,4,30,9,15,19.5,248.0,2.0,16.35,262.5,257.63,202.61
2018,4,30,9,30,26.0,276.0,2.1,16.8,296.0,303.78,237.76
2018,4,30,9,45,40.5,314.5,2.15,17.25,347.0,358.19,278.8
2018,4,30,10,0,55.0,353.0,2.2,17.7,398.0,412.78,319.14
2018,4,30,10,15,113.0,379.5,2.4,18.05,476.0,510.97,393.02
2018,4,30,10,30,171.0,406.0,2.6,18.4,554.0,596.07,455.55
2018,4,30,10,45,144.5,398.5,2.75,18.75,525.5,559.49,427.32
2018,4,30,11,0,118.0,391.0,2.9,19.1,497.0,522.33,399.21
2018,4,30,11,15,137.0,401.0,3.15,19.2,526.0,548.62,419.34
2018,4,30,11,30,156.0,411.0,3.4,19.3,555.0,573.79,438.25
2018,4,30,11,45,155.5,437.0,3.65,19.4,581.0,594.74,453.19
2018,4,30,12,0,155.0,463.0,3.9,19.5,607.0,614.36,467.2
2018,4,30,12,15,149.0,445.0,4.05,19.35,583.0,583.63,445.44
2018,4,30,12,30,143.0,427.0,4.2,19.2,559.0,552.89,423.71
2018,4,30,12,45,273.0,386.5,4.4,19.1,635.0,627.62,483.51
2018,4,30,13,0,403.0,346.0,4.6,19.0,711.0,692.88,535.17
2018,4,30,13,15,497.5,313.5,4.7,18.8,755.0,721.96,559.1
2018,4,30,13,30,592.0,281.0,4.8,18.6,799.0,743.19,577.19
2018,4,30,13,45,567.5,283.5,4.85,18.45,768.0,698.88,544.52
2018,4,30,14,0,543.0,286.0,4.9,18.3,737.0,654.91,511.92
2018,4,30,14,15,597.5,251.5,4.95,18.05,730.0,630.87,495.34
2018,4,30,14,30,652.0,217.0,5.0,17.8,723.0,600.57,473.12
2018,4,30,14,45,639.0,210.0,5.0,17.55,685.0,550.38,433.86
2018,4,30,15,0,626.0,203.0,5.0,17.3,647.0,500.39,393.84
2018,4,30,15,15,559.5,209.0,5.0,17.3,587.5,437.24,342.4
2018,4,30,15,30,493.0,215.0,5.0,17.3,528.0,380.63,295.73
2018,4,30,15,45,521.5,188.5,4.95,16.55,496.5,336.06,257.55
2018,4,30,16,0,550.0,162.0,4.9,15.8,465.0,288.12,215.19
2018,4,30,16,15,576.5,138.0,4.8,15.35,428.5,238.4,170.28
2018,4,30,16,30,603.0,114.0,4.7,14.9,392.0,185.02,122.9
2018,4,30,16,45,591.0,105.5,4.6,14.45,350.0,137.69,85.67
2018,4,30,17,0,579.0,97.0,4.5,14.0,308.0,91.9,58.04
2018,4,30,17,15,532.0,88.5,4.4,13.55,258.5,62.94,50.79
2018,4,30,17,30,485.0,80.0,4.3,13.1,209.0,59.34,47.64
2018,4,30,17,45,402.5,67.5,4.15,12.65,158.5,50.28,39.39
2018,4,30,18,0,320.0,55.0,4.0,12.2,108.0,41.88,31.49
2018,4,30,18,15,219.0,41.5,3.9,11.9,72.0,32.27,22.09
2018,4,30,18,30,118.0,28.0,3.8,11.6,36.0,22.96,6.75
2018,4,30,18,45,60.0,14.5,3.7,11.3,18.5,13.82,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.0,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,10.8,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,1,5,15,37.5,11.0,2.65,9.8,13.0,17.54,0.0
2018,5,1,5,30,75.0,22.0,2.7,10.0,26.0,46.66,0.0
2018,5,1,5,45,170.5,39.5,2.75,10.2,61.0,110.67,78.33
2018,5,1,6,0,266.0,57.0,2.8,10.4,96.0,173.99,136.07
2018,5,1,6,15,248.5,62.5,2.8,10.7,110.5,187.33,151.83
2018,5,1,6,30,231.0,68.0,2.8,11.0,125.0,198.59,164.21
2018,5,1,6,45,116.0,60.5,2.75,11.3,89.0,131.67,108.65
2018,5,1,7,0,1.0,53.0,2.7,11.6,53.0,49.84,37.42
2018,5,1,7,15,2.0,53.5,2.55,11.95,54.0,50.98,38.33
2018,5,1,7,30,3.0,54.0,2.4,12.3,55.0,52.23,39.24
2018,5,1,7,45,10.5,80.0,2.3,12.6,85.5,82.06,64.55
2018,5,1,8,0,18.0,106.0,2.2,12.9,116.0,117.78,94.34
2018,5,1,8,15,23.0,147.0,2.1,13.45,160.5,164.81,132.62
2018,5,1,8,30,28.0,188.0,2.0,14.0,205.0,212.62,170.6
2018,5,1,8,45,69.0,246.5,1.85,14.55,293.5,311.38,248.99
2018,5,1,9,0,110.0,305.0,1.7,15.1,382.0,425.77,335.82
2018,5,1,9,15,131.0,319.5,1.7,15.75,416.0,462.34,361.63
2018,5,1,9,30,152.0,334.0,1.7,16.4,450.0,499.36,387.8
2018,5,1,9,45,206.5,357.5,1.75,17.1,523.0,578.85,445.35
2018,5,1,10,0,261.0,381.0,1.8,17.8,596.0,672.37,510.62
2018,5,1,10,15,530.0,278.0,1.9,18.2,732.5,843.62,635.9
2018,5,1,10,30,799.0,175.0,2.0,18.6,869.0,1004.49,743.58
2018,5,1,10,45,806.0,176.0,2.1,18.95,890.0,1013.46,747.1
2018,5,1,11,0,813.0,177.0,2.2,19.3,911.0,1019.07,750.25
2018,5,1,11,15,855.0,156.5,2.3,19.5,938.0,1034.09,760.07
2018,5,1,11,30,897.0,136.0,2.4,19.7,965.0,1036.77,761.87
2018,5,1,11,45,898.0,137.0,2.5,19.9,970.0,1026.03,755.16
2018,5,1,12,0,899.0,138.0,2.6,20.1,975.0,1011.8,746.35
2018,5,1,12,15,896.5,139.0,2.7,20.2,971.5,990.86,733.44
2018,5,1,12,30,894.0,140.0,2.8,20.3,968.0,966.74,718.43
2018,5,1,12,45,889.0,141.0,2.95,20.4,956.0,937.33,700.2
2018,5,1,13,0,884.0,142.0,3.1,20.5,944.0,905.14,679.9
2018,5,1,13,15,880.5,139.5,3.15,20.5,925.0,868.33,655.82
2018,5,1,13,30,877.0,137.0,3.2,20.5,906.0,829.0,629.81
2018,5,1,13,45,871.5,135.0,3.3,20.5,880.0,786.28,601.42
2018,5,1,14,0,866.0,133.0,3.4,20.5,854.0,741.53,570.82
2018,5,1,14,15,857.0,131.0,3.4,20.4,821.0,693.05,535.18
2018,5,1,14,30,848.0,129.0,3.4,20.3,788.0,642.09,496.88
2018,5,1,14,45,836.0,126.5,3.45,20.2,749.0,587.99,455.33
2018,5,1,15,0,824.0,124.0,3.5,20.1,710.0,533.43,412.18
2018,5,1,15,15,802.0,122.5,3.5,20.1,663.5,475.02,364.56
2018,5,1,15,30,780.0,121.0,3.5,20.1,617.0,417.79,316.59
2018,5,1,15,45,712.0,127.0,3.55,19.6,553.0,349.1,260.06
2018,5,1,16,0,644.0,133.0,3.6,19.1,489.0,290.54,211.08
2018,5,1,16,15,658.5,118.5,3.6,18.75,452.0,240.49,166.34
2018,5,1,16,30,673.0,104.0,3.6,18.4,415.0,188.57,120.92
2018,5,1,16,45,645.5,97.0,3.65,18.05,366.0,136.75,81.25
2018,5,1,17,0,618.0,90.0,3.7,17.7,317.0,88.29,52.86
2018,5,1,17,15,566.0,82.5,3.5,17.1,265.0,57.76,45.51
2018,5,1,17,30,514.0,75.0,3.3,16.5,213.0,54.75,42.95
2018,5,1,17,45,437.0,65.0,3.15,15.85,164.5,49.26,38.0
2018,5,1,18,0,360.0,55.0,3.0,15.2,116.0,41.87,31.12
2018,5,1,18,15,251.0,42.0,2.9,14.65,77.5,32.65,22.24
2018,5,1,18,30,142.0,29.0,2.8,14.1,39.0,23.04,7.95
2018,5,1,18,45,73.0,15.5,2.7,13.5,20.5,14.77,0.0
2018,5,1,19,0,4.0,2.0,2.6,12.9,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.6,12.65,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,2,5,15,2.5,3.5,2.0,10.1,3.5,3.81,0.0
2018,5,2,5,30,5.0,7.0,2.0,10.3,7.0,7.79,0.0
2018,5,2,5,45,2.5,12.0,1.95,10.45,12.0,11.87,3.89
2018,5,2,6,0,0.0,17.0,1.9,10.6,17.0,15.75,7.76
2018,5,2,6,15,0.0,26.0,1.8,10.95,26.0,24.11,15.17
2018,5,2,6,30,0.0,35.0,1.7,11.3,35.0,32.48,22.53
2018,5,2,6,45,0.0,49.0,1.6,11.65,49.0,45.53,33.8
2018,5,2,7,0,0.0,63.0,1.5,12.0,63.0,58.59,44.91
2018,5,2,7,15,0.0,86.0,1.35,12.65,86.0,80.7,63.43
2018,5,2,7,30,0.0,109.0,1.2,13.3,109.0,103.27,81.93
2018,5,2,7,45,8.5,146.0,1.05,14.0,150.5,146.37,117.17
2018,5,2,8,0,17.0,183.0,0.9,14.7,192.0,190.47,152.18
2018,5,2,8,15,53.5,221.0,0.85,15.5,253.5,269.3,214.45
2018,5,2,8,30,90.0,259.0,0.8,16.3,315.0,342.22,269.72
2018,5,2,8,45,390.0,215.0,0.7,17.1,484.5,594.3,460.86
2018,5,2,9,0,690.0,171.0,0.6,17.9,654.0,833.7,622.82
2018,5,2,9,15,782.5,143.0,0.6,18.65,720.5,901.27,660.05
2018,5,2,9,30,875.0,115.0,0.6,19.4,787.0,967.14,697.59
2018,5,2,9,45,887.5,115.0,0.55,20.15,822.5,994.64,709.28
2018,5,2,10,0,900.0,115.0,0.5,20.9,858.0,1019.14,719.53
2018,5,2,10,15,907.0,116.0,0.65,21.45,885.5,1036.02,730.44
2018,5,2,10,30,914.0,117.0,0.8,22.0,913.0,1049.42,739.38
2018,5,2,10,45,919.5,117.0,0.9,22.55,933.5,1056.66,743.52
2018,5,2,11,0,925.0,117.0,1.0,23.1,954.0,1060.25,745.57
2018,5,2,11,15,928.0,117.5,1.25,23.35,967.0,1058.14,748.01
2018,5,2,11,30,931.0,118.0,1.5,23.6,980.0,1052.32,747.79
2018,5,2,11,45,933.0,117.5,1.7,23.8,985.0,1040.82,743.06
2018,5,2,12,0,935.0,117.0,1.9,24.0,990.0,1025.72,735.86
2018,5,2,12,15,935.0,116.5,2.05,24.1,987.0,1005.17,724.66
2018,5,2,12,30,935.0,116.0,2.2,24.2,984.0,981.23,711.15
2018,5,2,12,45,934.0,114.5,2.4,24.25,973.0,952.13,694.71
2018,5,2,13,0,933.0,113.0,2.6,24.3,962.0,919.91,675.87
2018,5,2,13,15,928.5,112.5,2.7,24.25,942.5,882.75,652.86
2018,5,2,13,30,924.0,112.0,2.8,24.2,923.0,842.97,627.79
2018,5,2,13,45,917.0,111.5,2.95,24.1,896.5,798.86,599.81
2018,5,2,14,0,910.0,111.0,3.1,24.0,870.0,752.71,569.89
2018,5,2,14,15,901.5,109.0,3.2,23.8,836.5,702.36,534.73
2018,5,2,14,30,893.0,107.0,3.3,23.6,803.0,650.58,496.94
2018,5,2,14,45,881.0,105.5,3.35,23.4,763.5,596.06,455.75
2018,5,2,15,0,869.0,104.0,3.4,23.2,724.0,540.92,412.76
2018,5,2,15,15,855.0,101.5,3.4,23.2,680.0,483.64,366.37
2018,5,2,15,30,841.0,99.0,3.4,23.2,636.0,423.02,316.11
2018,5,2,15,45,821.5,96.0,3.4,22.55,587.0,363.47,266.07
2018,5,2,16,0,802.0,93.0,3.4,21.9,538.0,305.29,215.92
2018,5,2,16,15,777.0,89.0,3.4,21.4,486.5,246.65,165.21
2018,5,2,16,30,752.0,85.0,3.4,20.9,435.0,190.55,117.98
2018,5,2,16,45,717.0,81.0,3.35,20.45,382.0,131.89,73.43
2018,5,2,17,0,682.0,77.0,3.3,20.0,329.0,81.29,44.59
2018,5,2,17,15,633.0,71.0,3.15,19.25,276.0,48.47,36.99
2018,5,2,17,30,584.0,65.0,3.0,18.5,223.0,46.21,35.12
2018,5,2,17,45,511.0,57.0,2.8,17.75,173.5,42.07,31.42
2018,5,2,18,0,438.0,49.0,2.6,17.0,124.0,37.74,27.33
2018,5,2,18,15,326.0,38.5,2.4,16.3,83.5,30.8,20.59
2018,5,2,18,30,214.0,28.0,2.2,15.6,43.0,22.2,8.38
2018,5,2,18,45,112.5,15.0,2.0,14.85,22.5,14.3,0.0
2018,5,2,19,0,11.0,2.0,1.8,14.1,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.65,13.8,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,3,5,15,0.0,2.5,1.75,11.2,2.5,2.38,0.0
2018,5,3,5,30,0.0,5.0,1.8,11.4,5.0,4.62,0.0
2018,5,3,5,45,0.0,9.5,1.9,11.6,9.5,8.79,1.48
2018,5,3,6,0,0.0,14.0,2.0,11.8,14.0,12.97,5.36
2018,5,3,6,15,0.0,22.0,1.9,12.1,22.0,20.39,11.91
2018,5,3,6,30,0.0,30.0,1.8,12.4,30.0,27.83,18.42
2018,5,3,6,45,0.0,46.5,1.75,12.75,46.5,43.2,31.65
2018,5,3,7,0,0.0,63.0,1.7,13.1,63.0,58.59,44.7
2018,5,3,7,15,0.0,74.5,1.6,13.65,74.5,69.34,53.57
2018,5,3,7,30,0.0,86.0,1.5,14.2,86.0,80.32,62.48
