Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,6,15,0.0,17.5,2.15,13.7,17.5,16.21,8.29
2018,5,13,6,30,0.0,22.0,2.1,14.1,22.0,20.4,11.91
2018,5,13,6,45,0.0,43.0,2.05,14.55,43.0,39.94,28.6
2018,5,13,7,0,0.0,64.0,2.0,15.0,64.0,59.52,45.09
2018,5,13,7,15,0.0,72.0,1.95,15.55,72.0,67.0,51.11
2018,5,13,7,30,0.0,80.0,1.9,16.1,80.0,74.48,57.05
2018,5,13,7,45,1.0,107.0,1.85,16.7,107.5,101.26,78.84
2018,5,13,8,0,2.0,134.0,1.8,17.3,135.0,128.43,100.53
2018,5,13,8,15,7.0,173.0,1.8,17.9,177.5,171.09,134.38
2018,5,13,8,30,12.0,212.0,1.8,18.5,220.0,214.37,167.95
2018,5,13,8,45,49.5,260.5,1.75,19.1,296.0,307.6,240.46
2018,5,13,9,0,87.0,309.0,1.7,19.7,372.0,394.08,305.2
2018,5,13,9,15,273.0,295.5,1.75,20.3,508.0,578.42,444.09
2018,5,13,9,30,459.0,282.0,1.8,20.9,644.0,758.88,571.95
2018,5,13,9,45,681.5,194.5,1.8,21.5,757.5,893.9,663.58
2018,5,13,10,0,904.0,107.0,1.8,22.1,871.0,1014.23,737.76
2018,5,13,10,15,910.0,108.5,1.9,22.55,898.0,1030.46,745.78
2018,5,13,10,30,916.0,110.0,2.0,23.0,925.0,1043.22,752.88
2018,5,13,10,45,920.5,110.5,2.05,23.5,945.0,1049.86,755.42
2018,5,13,11,0,925.0,111.0,2.1,24.0,965.0,1052.87,755.85
2018,5,13,11,15,927.5,112.0,2.2,24.25,977.5,1050.74,754.54
2018,5,13,11,30,930.0,113.0,2.3,24.5,990.0,1044.95,751.04
2018,5,13,11,45,931.0,112.5,2.35,24.8,994.0,1032.58,742.75
2018,5,13,12,0,932.0,112.0,2.4,25.1,998.0,1016.7,732.38
2018,5,13,12,15,924.0,116.5,2.5,25.2,992.5,993.77,718.64
2018,5,13,12,30,916.0,121.0,2.6,25.3,987.0,967.79,702.9
2018,5,13,12,45,904.0,127.0,2.7,25.4,973.5,936.79,683.78
2018,5,13,13,0,892.0,133.0,2.8,25.5,960.0,903.29,662.86
2018,5,13,13,15,887.0,132.5,2.9,25.45,941.0,867.36,640.5
2018,5,13,13,30,882.0,132.0,3.0,25.4,922.0,829.03,616.23
2018,5,13,13,45,875.0,131.0,3.1,25.4,896.0,786.5,588.65
2018,5,13,14,0,868.0,130.0,3.2,25.4,870.0,742.09,559.26
2018,5,13,14,15,858.0,128.5,3.3,25.2,837.0,693.55,525.03
2018,5,13,14,30,848.0,127.0,3.4,25.0,804.0,643.82,488.95
2018,5,13,14,45,835.5,125.5,3.45,24.8,765.5,590.33,448.89
2018,5,13,15,0,823.0,124.0,3.5,24.6,727.0,537.14,407.81
2018,5,13,15,15,808.0,121.0,3.5,24.6,683.5,481.32,363.12
2018,5,13,15,30,793.0,118.0,3.5,24.6,640.0,425.91,317.48
2018,5,13,15,45,771.5,115.0,3.55,23.95,592.0,368.88,270.28
2018,5,13,16,0,750.0,112.0,3.6,23.3,544.0,313.51,223.28
2018,5,13,16,15,722.0,108.0,3.55,22.85,493.0,253.24,172.11
2018,5,13,16,30,694.0,104.0,3.5,22.4,442.0,199.85,127.38
2018,5,13,16,45,658.5,99.0,3.5,21.95,390.5,147.91,87.47
2018,5,13,17,0,623.0,94.0,3.5,21.5,339.0,100.21,57.92
2018,5,13,17,15,575.5,86.5,3.4,20.85,287.5,59.17,45.98
2018,5,13,17,30,528.0,79.0,3.3,20.2,236.0,56.23,43.61
2018,5,13,17,45,461.0,70.5,3.25,19.5,188.0,52.17,40.1
2018,5,13,18,0,394.0,62.0,3.2,18.8,140.0,46.56,35.01
2018,5,13,18,15,278.0,49.0,3.0,18.1,96.0,37.52,26.7
2018,5,13,18,30,162.0,36.0,2.8,17.4,52.0,28.12,17.33
2018,5,13,18,45,91.5,21.5,2.65,16.7,29.5,17.82,0.0
2018,5,13,19,0,21.0,7.0,2.5,16.0,7.0,6.67,0.0
2018,5,13,19,15,10.5,3.5,2.45,15.6,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.65,12.0,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.6,12.0,1.0,0.95,0.0
2018,5,14,5,15,0.0,4.5,1.55,12.25,4.5,4.29,0.0
2018,5,14,5,30,0.0,8.0,1.5,12.5,8.0,7.4,0.0
2018,5,14,5,45,0.0,13.5,1.45,12.7,13.5,12.5,4.84
2018,5,14,6,0,0.0,19.0,1.4,12.9,19.0,17.61,9.41
2018,5,14,6,15,0.0,26.5,1.25,13.35,26.5,24.58,15.51
2018,5,14,6,30,0.0,34.0,1.1,13.8,34.0,31.55,21.54
2018,5,14,6,45,0.0,56.0,1.0,14.2,56.0,52.06,39.01
2018,5,14,7,0,0.0,78.0,0.9,14.6,78.0,72.87,56.42
2018,5,14,7,15,0.0,86.0,0.75,15.25,86.0,80.42,62.37
2018,5,14,7,30,0.0,94.0,0.6,15.9,94.0,88.01,68.23
2018,5,14,7,45,0.0,107.0,0.5,16.5,107.0,100.51,78.05
2018,5,14,8,0,0.0,120.0,0.4,17.1,120.0,113.04,87.67
2018,5,14,8,15,1.0,141.0,0.45,17.9,141.5,134.27,104.15
2018,5,14,8,30,2.0,162.0,0.5,18.7,163.0,155.61,120.39
2018,5,14,8,45,7.0,191.5,0.5,19.5,196.5,189.02,145.84
2018,5,14,9,0,12.0,221.0,0.5,20.3,230.0,222.77,170.95
2018,5,14,9,15,22.0,261.5,0.7,20.95,278.5,272.54,208.33
2018,5,14,9,30,32.0,302.0,0.9,21.6,327.0,334.98,254.27
2018,5,14,9,45,60.5,345.0,1.05,22.3,395.0,407.6,307.09
2018,5,14,10,0,89.0,388.0,1.2,23.0,463.0,480.75,358.91
2018,5,14,10,15,298.0,350.0,1.3,23.5,613.5,673.05,497.99
2018,5,14,10,30,507.0,312.0,1.4,24.0,764.0,855.06,621.65
2018,5,14,10,45,704.5,218.0,1.55,24.5,861.0,959.01,690.6
2018,5,14,11,0,902.0,124.0,1.7,25.0,958.0,1042.88,742.24
2018,5,14,11,15,904.5,124.5,1.8,25.25,970.0,1040.2,739.85
2018,5,14,11,30,907.0,125.0,1.9,25.5,982.0,1033.97,736.33
2018,5,14,11,45,908.0,125.5,2.05,25.8,986.5,1022.76,730.23
2018,5,14,12,0,909.0,126.0,2.2,26.1,991.0,1008.12,721.95
2018,5,14,12,15,906.0,127.0,2.35,26.2,987.0,986.82,709.92
2018,5,14,12,30,903.0,128.0,2.5,26.3,983.0,962.43,695.79
2018,5,14,12,45,898.0,129.0,2.6,26.35,971.0,933.26,678.1
2018,5,14,13,0,893.0,130.0,2.7,26.4,959.0,901.35,658.48
2018,5,14,13,15,888.5,129.5,2.85,26.35,940.5,865.88,636.88
2018,5,14,13,30,884.0,129.0,3.0,26.3,922.0,827.97,613.3
2018,5,14,13,45,878.0,127.0,3.1,26.2,896.0,785.28,585.93
2018,5,14,14,0,872.0,125.0,3.2,26.1,870.0,740.65,556.81
2018,5,14,14,15,864.0,123.5,3.3,25.85,838.0,693.36,523.71
2018,5,14,14,30,856.0,122.0,3.4,25.6,806.0,644.7,488.56
2018,5,14,14,45,845.0,119.5,3.5,25.35,768.0,592.29,449.57
2018,5,14,15,0,834.0,117.0,3.6,25.1,730.0,536.99,407.23
2018,5,14,15,15,819.0,115.0,3.6,25.1,687.0,481.58,362.83
2018,5,14,15,30,804.0,113.0,3.6,25.1,644.0,426.54,317.44
2018,5,14,15,45,785.5,109.0,3.7,24.35,596.5,369.15,270.07
2018,5,14,16,0,767.0,105.0,3.8,23.6,549.0,313.07,222.47
2018,5,14,16,15,743.0,101.0,3.8,23.05,499.0,257.24,174.57
2018,5,14,16,30,719.0,97.0,3.8,22.5,449.0,199.33,125.99
2018,5,14,16,45,687.0,92.0,3.85,21.9,397.5,146.39,85.02
2018,5,14,17,0,655.0,87.0,3.9,21.3,346.0,97.24,54.26
2018,5,14,17,15,609.0,80.5,3.8,20.55,294.0,54.32,41.83
2018,5,14,17,30,563.0,74.0,3.7,19.8,242.0,51.97,39.97
2018,5,14,17,45,496.5,66.0,3.65,19.0,193.0,48.13,36.66
2018,5,14,18,0,430.0,58.0,3.6,18.2,144.0,44.1,32.98
2018,5,14,18,15,334.0,47.0,3.45,17.45,102.0,35.94,25.46
2018,5,14,18,30,238.0,36.0,3.3,16.7,60.0,28.13,17.55
2018,5,14,18,45,136.0,22.0,3.15,15.95,34.0,17.49,0.0
2018,5,14,19,0,34.0,8.0,3.0,15.2,8.0,7.63,0.0
2018,5,14,19,15,17.0,4.0,2.9,14.85,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,11.65,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,11.7,1.0,0.95,0.0
2018,5,15,5,15,0.0,6.0,1.5,12.0,6.0,5.72,0.0
2018,5,15,5,30,0.0,11.0,1.5,12.3,11.0,10.19,2.19
2018,5,15,5,45,0.0,19.0,1.5,12.6,19.0,17.61,9.15
2018,5,15,6,0,0.0,27.0,1.5,12.9,27.0,25.04,15.76
2018,5,15,6,15,0.0,34.5,1.4,13.3,34.5,32.02,21.9
2018,5,15,6,30,0.0,42.0,1.3,13.7,42.0,39.0,27.93
2018,5,15,6,45,0.0,62.5,1.15,14.05,62.5,58.13,44.18
2018,5,15,7,0,0.0,83.0,1.0,14.4,83.0,77.81,60.61
2018,5,15,7,15,0.5,99.0,0.8,14.95,99.0,93.6,73.43
2018,5,15,7,30,1.0,115.0,0.6,15.5,115.0,109.46,86.04
2018,5,15,7,45,1.5,131.5,0.4,16.05,132.0,125.87,98.79
2018,5,15,8,0,2.0,148.0,0.2,16.6,149.0,142.33,111.23
2018,5,15,8,15,7.0,178.0,0.35,17.4,182.5,176.04,137.49
2018,5,15,8,30,12.0,208.0,0.5,18.2,216.0,210.17,163.51
2018,5,15,8,45,16.0,233.0,0.6,18.95,244.5,238.67,184.66
2018,5,15,9,0,20.0,258.0,0.7,19.7,273.0,267.35,205.65
2018,5,15,9,15,29.0,288.5,0.85,20.45,311.0,318.25,243.23
2018,5,15,9,30,38.0,319.0,1.0,21.2,349.0,358.65,272.25
2018,5,15,9,45,64.0,356.0,1.1,21.9,409.0,422.57,318.43
2018,5,15,10,0,90.0,393.0,1.2,22.6,469.0,486.87,363.65
2018,5,15,10,15,212.5,390.0,1.35,23.15,577.5,617.59,457.98
2018,5,15,10,30,335.0,387.0,1.5,23.7,686.0,748.89,548.6
2018,5,15,10,45,573.0,280.0,1.6,24.25,805.0,889.53,646.31
2018,5,15,11,0,811.0,173.0,1.7,24.8,924.0,1010.45,723.33
2018,5,15,11,15,864.0,146.5,1.8,25.05,955.5,1021.37,728.99
2018,5,15,11,30,917.0,120.0,1.9,25.3,987.0,1038.72,740.05
2018,5,15,11,45,917.5,120.0,2.0,25.55,991.0,1026.47,732.56
2018,5,15,12,0,918.0,120.0,2.1,25.8,995.0,1010.79,723.25
2018,5,15,12,15,915.5,121.0,2.2,25.9,991.0,989.89,711.06
2018,5,15,12,30,913.0,122.0,2.3,26.0,987.0,965.83,696.8
2018,5,15,12,45,908.0,123.5,2.4,26.05,975.5,936.97,679.48
2018,5,15,13,0,903.0,125.0,2.5,26.1,964.0,905.32,660.2
2018,5,15,13,15,899.5,123.5,2.65,25.95,945.5,869.51,638.83
2018,5,15,13,30,896.0,122.0,2.8,25.8,927.0,831.17,615.38
2018,5,15,13,45,890.0,120.5,2.95,25.65,901.0,788.58,588.59
2018,5,15,14,0,884.0,119.0,3.1,25.5,875.0,743.99,559.93
2018,5,15,14,15,876.5,117.0,3.25,25.2,843.0,696.16,527.01
2018,5,15,14,30,869.0,115.0,3.4,24.9,811.0,646.89,491.64
2018,5,15,14,45,858.5,113.0,3.55,24.55,773.0,594.68,452.98
2018,5,15,15,0,848.0,111.0,3.7,24.2,735.0,541.78,412.42
2018,5,15,15,15,834.0,108.0,3.7,24.2,691.5,482.85,365.24
2018,5,15,15,30,820.0,105.0,3.7,24.2,648.0,426.63,318.71
2018,5,15,15,45,803.0,101.5,3.95,23.3,601.0,369.42,271.41
2018,5,15,16,0,786.0,98.0,4.2,22.4,554.0,313.3,223.54
2018,5,15,16,15,764.0,93.5,4.25,21.8,504.0,256.49,174.37
2018,5,15,16,30,742.0,89.0,4.3,21.2,454.0,201.84,127.86
2018,5,15,16,45,711.5,84.5,4.35,20.55,402.5,144.19,82.63
2018,5,15,17,0,681.0,80.0,4.4,19.9,351.0,94.14,50.9
2018,5,15,17,15,630.5,75.5,4.35,19.2,298.5,50.37,38.61
2018,5,15,17,30,580.0,71.0,4.3,18.5,246.0,49.41,37.95
2018,5,15,17,45,518.5,63.5,4.3,17.8,197.5,45.88,34.88
2018,5,15,18,0,457.0,56.0,4.3,17.1,149.0,42.18,31.47
2018,5,15,18,15,348.5,46.0,4.15,16.5,105.0,35.9,25.56
2018,5,15,18,30,240.0,36.0,4.0,15.9,61.0,28.08,17.71
2018,5,15,18,45,134.0,21.5,3.9,15.3,34.0,17.03,0.0
2018,5,15,19,0,28.0,7.0,3.8,14.7,7.0,6.67,0.0
2018,5,15,19,15,14.0,3.5,3.65,14.4,3.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,4,45,4.0,1.5,1.5,10.7,1.5,0.0,0.0
2018,5,16,5,0,8.0,3.0,1.5,10.8,3.0,4.06,0.0
2018,5,16,5,15,129.0,18.5,1.7,11.2,30.0,51.2,0.0
2018,5,16,5,30,250.0,34.0,1.9,11.6,57.0,115.3,76.29
2018,5,16,5,45,363.5,43.0,2.05,12.05,100.0,176.68,132.9
2018,5,16,6,0,477.0,52.0,2.2,12.5,143.0,251.04,197.98
2018,5,16,6,15,545.5,59.5,2.2,12.95,193.5,316.47,255.86
2018,5,16,6,30,614.0,67.0,2.2,13.4,244.0,388.59,317.63
2018,5,16,6,45,660.5,72.0,2.2,13.85,297.0,452.22,370.69
2018,5,16,7,0,707.0,77.0,2.2,14.3,350.0,519.33,424.51
2018,5,16,7,15,739.5,81.0,2.2,14.8,403.0,577.46,469.42
2018,5,16,7,30,772.0,85.0,2.2,15.3,456.0,638.89,515.17
2018,5,16,7,45,796.0,88.5,2.15,15.75,507.5,694.42,553.38
2018,5,16,8,0,820.0,92.0,2.1,16.2,559.0,749.72,590.01
2018,5,16,8,15,838.5,94.5,2.1,16.7,607.5,798.85,621.59
2018,5,16,8,30,857.0,97.0,2.1,17.2,656.0,840.49,647.35
2018,5,16,8,45,871.0,99.5,2.1,17.65,701.0,882.47,673.1
2018,5,16,9,0,885.0,102.0,2.1,18.1,746.0,922.34,697.0
2018,5,16,9,15,867.0,116.0,2.2,18.5,775.0,942.57,708.68
2018,5,16,9,30,849.0,130.0,2.3,18.9,804.0,966.63,723.14
2018,5,16,9,45,668.0,212.5,2.4,19.3,756.5,899.28,676.38
2018,5,16,10,0,487.0,295.0,2.5,19.7,709.0,811.86,611.91
2018,5,16,10,15,573.5,277.0,2.65,20.0,779.0,885.29,664.52
2018,5,16,10,30,660.0,259.0,2.8,20.3,849.0,956.11,713.18
2018,5,16,10,45,707.0,235.5,2.95,20.55,880.0,979.16,728.1
2018,5,16,11,0,754.0,212.0,3.1,20.8,911.0,999.03,741.07
2018,5,16,11,15,829.0,176.0,3.2,20.95,953.5,1025.37,758.26
2018,5,16,11,30,904.0,140.0,3.3,21.1,996.0,1045.46,771.32
2018,5,16,11,45,918.0,133.0,3.45,21.3,1006.0,1039.6,767.7
2018,5,16,12,0,932.0,126.0,3.6,21.5,1016.0,1030.03,761.92
2018,5,16,12,15,927.5,128.5,3.7,21.5,1011.5,1008.36,748.38
2018,5,16,12,30,923.0,131.0,3.8,21.5,1007.0,983.56,732.8
2018,5,16,12,45,915.5,134.0,3.9,21.55,994.5,953.55,713.5
2018,5,16,13,0,908.0,137.0,4.0,21.6,982.0,920.84,692.28
2018,5,16,13,15,905.0,135.5,4.1,21.5,963.5,885.24,669.29
2018,5,16,13,30,902.0,134.0,4.2,21.4,945.0,847.06,644.29
2018,5,16,13,45,898.0,131.0,4.25,21.3,919.5,804.35,615.62
2018,5,16,14,0,894.0,128.0,4.3,21.2,894.0,759.48,585.11
2018,5,16,14,15,887.0,125.5,4.25,21.05,861.5,711.08,549.49
2018,5,16,14,30,880.0,123.0,4.2,20.9,829.0,661.16,511.82
2018,5,16,14,45,871.5,119.0,4.2,20.75,790.5,607.79,470.74
2018,5,16,15,0,863.0,115.0,4.2,20.6,752.0,553.52,427.77
2018,5,16,15,15,848.5,112.5,4.2,20.6,708.0,494.13,379.45
2018,5,16,15,30,834.0,110.0,4.2,20.6,664.0,437.37,331.73
2018,5,16,15,45,817.5,106.0,4.15,20.1,616.0,379.12,282.17
2018,5,16,16,0,801.0,102.0,4.1,19.6,568.0,321.91,232.29
2018,5,16,16,15,779.5,97.5,4.1,19.25,517.5,264.37,181.81
2018,5,16,16,30,758.0,93.0,4.1,18.9,467.0,208.93,134.04
2018,5,16,16,45,727.0,87.5,4.05,18.55,414.0,149.25,86.66
2018,5,16,17,0,696.0,82.0,4.0,18.2,361.0,97.48,53.21
2018,5,16,17,15,652.5,76.5,3.9,17.7,308.5,51.1,39.49
2018,5,16,17,30,609.0,71.0,3.8,17.2,256.0,49.37,38.12
2018,5,16,17,45,545.5,63.5,3.7,16.65,205.5,45.82,35.0
2018,5,16,18,0,482.0,56.0,3.6,16.1,155.0,42.08,31.54
2018,5,16,18,15,384.5,46.5,3.35,15.55,111.5,36.27,26.03
2018,5,16,18,30,287.0,37.0,3.1,15.0,68.0,30.21,19.7
2018,5,16,18,45,168.5,23.0,2.9,14.4,39.0,18.25,0.35
2018,5,16,19,0,50.0,9.0,2.7,13.8,10.0,8.58,0.0
2018,5,16,19,15,25.0,4.5,2.65,13.5,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,45,17.5,3.5,2.05,10.85,3.5,0.0,0.0
2018,5,17,5,0,35.0,7.0,2.1,10.9,7.0,11.95,0.0
2018,5,17,5,15,143.0,21.0,2.15,11.25,33.0,57.23,0.0
2018,5,17,5,30,251.0,35.0,2.2,11.6,59.0,116.7,78.15
2018,5,17,5,45,352.0,45.5,2.3,11.95,101.0,175.65,132.62
2018,5,17,6,0,453.0,56.0,2.4,12.3,143.0,246.39,194.91
2018,5,17,6,15,520.0,63.5,2.4,12.85,192.5,310.02,251.18
2018,5,17,6,30,587.0,71.0,2.4,13.4,242.0,380.12,311.24
2018,5,17,6,45,633.5,76.5,2.4,13.95,294.0,442.98,363.64
2018,5,17,7,0,680.0,82.0,2.4,14.5,346.0,509.33,416.86
2018,5,17,7,15,713.0,87.0,2.35,15.1,398.5,569.57,463.11
2018,5,17,7,30,746.0,92.0,2.3,15.7,451.0,628.97,507.05
2018,5,17,7,45,770.5,95.5,2.25,16.3,502.0,683.75,544.99
2018,5,17,8,0,795.0,99.0,2.2,16.9,553.0,738.38,581.02
2018,5,17,8,15,813.5,102.0,2.2,17.5,601.0,787.11,612.24
2018,5,17,8,30,832.0,105.0,2.2,18.1,649.0,834.61,641.97
2018,5,17,8,45,846.0,107.0,2.15,18.7,692.5,875.49,666.13
2018,5,17,9,0,860.0,109.0,2.1,19.3,736.0,907.26,683.7
2018,5,17,9,15,871.5,110.5,2.1,19.85,775.0,940.61,702.8
2018,5,17,9,30,883.0,112.0,2.1,20.4,814.0,971.32,719.93
2018,5,17,9,45,892.0,113.5,2.1,21.0,847.5,996.76,733.35
2018,5,17,10,0,901.0,115.0,2.1,21.6,881.0,1019.09,744.73
2018,5,17,10,15,907.0,114.5,2.2,22.1,906.5,1033.05,752.26
2018,5,17,10,30,913.0,114.0,2.3,22.6,932.0,1043.6,757.76
2018,5,17,10,45,917.5,114.5,2.35,23.15,951.5,1050.18,760.12
2018,5,17,11,0,922.0,115.0,2.4,23.7,971.0,1053.17,760.33
2018,5,17,11,15,923.5,116.0,2.55,23.95,982.5,1050.03,758.77
2018,5,17,11,30,925.0,117.0,2.7,24.2,994.0,1043.29,754.99
2018,5,17,11,45,926.0,116.5,2.85,24.5,998.0,1031.0,747.54
2018,5,17,12,0,927.0,116.0,3.0,24.8,1002.0,1015.27,737.89
2018,5,17,12,15,925.0,116.5,3.15,24.9,998.0,994.28,725.37
2018,5,17,12,30,923.0,117.0,3.3,25.0,994.0,970.11,710.71
2018,5,17,12,45,919.5,116.5,3.45,25.1,982.0,940.56,692.36
2018,5,17,13,0,916.0,116.0,3.6,25.2,970.0,908.14,671.94
2018,5,17,13,15,911.5,115.5,3.75,25.15,951.0,872.18,649.29
2018,5,17,13,30,907.0,115.0,3.9,25.1,932.0,833.71,624.63
2018,5,17,13,45,900.5,114.0,4.05,25.0,906.0,790.93,596.76
2018,5,17,14,0,894.0,113.0,4.2,24.9,880.0,746.17,567.08
2018,5,17,14,15,885.0,112.0,4.3,24.65,847.5,697.96,533.11
2018,5,17,14,30,876.0,111.0,4.4,24.4,815.0,648.42,496.6
2018,5,17,14,45,865.0,109.0,4.5,24.15,776.5,595.74,456.88
2018,5,17,15,0,854.0,107.0,4.6,23.9,738.0,542.41,415.35
2018,5,17,15,15,840.5,104.5,4.6,23.9,695.0,487.06,370.35
2018,5,17,15,30,827.0,102.0,4.6,23.9,652.0,428.1,321.4
2018,5,17,15,45,776.5,109.0,4.65,23.1,596.0,367.89,271.7
2018,5,17,16,0,726.0,116.0,4.7,22.3,540.0,308.41,221.88
2018,5,17,16,15,672.0,117.5,4.7,21.75,482.5,251.97,174.34
2018,5,17,16,30,618.0,119.0,4.7,21.2,425.0,201.46,132.83
2018,5,17,16,45,624.5,104.5,4.7,20.6,384.5,151.33,92.05
2018,5,17,17,0,631.0,90.0,4.7,20.0,344.0,100.65,57.28
2018,5,17,17,15,536.5,89.0,4.6,19.3,283.5,60.47,47.4
2018,5,17,17,30,442.0,88.0,4.5,18.6,223.0,62.7,49.57
2018,5,17,17,45,394.5,74.5,4.4,17.85,178.0,54.28,42.26
2018,5,17,18,0,347.0,61.0,4.3,17.1,133.0,45.42,34.34
2018,5,17,18,15,276.5,49.0,4.15,16.5,96.5,37.27,26.81
2018,5,17,18,30,206.0,37.0,4.0,15.9,60.0,28.75,18.49
2018,5,17,18,45,119.0,22.5,3.85,15.25,34.5,17.76,1.67
2018,5,17,19,0,32.0,8.0,3.7,14.6,9.0,7.63,0.0
2018,5,17,19,15,16.0,4.0,3.65,14.4,4.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,18,4,45,3.5,1.5,2.5,11.6,1.5,0.0,0.0
2018,5,18,5,0,7.0,3.0,2.5,11.6,3.0,3.92,0.0
2018,5,18,5,15,3.5,5.5,2.5,11.85,5.5,5.88,0.0
2018,5,18,5,30,0.0,8.0,2.5,12.1,8.0,7.4,0.2
2018,5,18,5,45,0.0,13.0,2.55,12.3,13.0,12.04,4.5
2018,5,18,6,0,0.0,18.0,2.6,12.5,18.0,16.68,8.65
2018,5,18,6,15,0.0,24.0,2.6,12.85,24.0,22.25,13.54
2018,5,18,6,30,0.0,30.0,2.6,13.2,30.0,27.83,18.37
2018,5,18,6,45,0.0,48.0,2.6,13.55,48.0,44.6,32.69
2018,5,18,7,0,0.0,66.0,2.6,13.9,66.0,61.39,46.84
2018,5,18,7,15,0.0,77.5,2.6,14.5,77.5,72.14,55.62
2018,5,18,7,30,0.0,89.0,2.6,15.1,89.0,83.08,64.42
2018,5,18,7,45,2.0,116.0,2.6,15.75,117.0,110.77,87.0
2018,5,18,8,0,4.0,143.0,2.6,16.4,145.0,138.79,109.42
2018,5,18,8,15,9.0,167.0,2.55,17.1,172.5,166.48,131.27
2018,5,18,8,30,14.0,191.0,2.5,17.8,200.0,194.55,153.05
2018,5,18,8,45,19.0,223.0,2.5,18.5,236.5,230.99,181.04
2018,5,18,9,0,24.0,255.0,2.5,19.2,273.0,278.13,216.76
2018,5,18,9,15,22.5,255.5,2.5,19.8,273.0,266.7,206.82
2018,5,18,9,30,21.0,256.0,2.5,20.4,273.0,265.66,205.14
2018,5,18,9,45,64.0,306.0,2.55,21.0,360.0,369.12,284.29
2018,5,18,10,0,107.0,356.0,2.6,21.6,447.0,476.31,363.17
2018,5,18,10,15,354.5,321.5,2.65,22.1,637.0,710.23,536.27
2018,5,18,10,30,602.0,287.0,2.7,22.6,827.0,925.3,685.43
2018,5,18,10,45,640.0,278.5,2.75,23.1,863.5,954.66,702.25
2018,5,18,11,0,678.0,270.0,2.8,23.6,900.0,981.24,718.81
2018,5,18,11,15,709.0,252.0,2.85,24.0,918.5,988.13,722.22
2018,5,18,11,30,740.0,234.0,2.9,24.4,937.0,991.6,723.42
2018,5,18,11,45,779.5,211.5,3.0,24.75,955.0,989.18,721.47
2018,5,18,12,0,819.0,189.0,3.1,25.1,973.0,990.27,721.94
2018,5,18,12,15,740.5,241.5,3.2,25.4,948.5,953.52,697.81
2018,5,18,12,30,662.0,294.0,3.3,25.7,924.0,910.04,667.57
2018,5,18,12,45,762.5,223.5,3.35,25.95,941.0,911.23,670.36
2018,5,18,13,0,863.0,153.0,3.4,26.2,958.0,896.61,660.6
2018,5,18,13,15,751.0,212.5,3.55,26.15,903.0,835.49,620.85
2018,5,18,13,30,639.0,272.0,3.7,26.1,848.0,770.24,574.4
2018,5,18,13,45,514.0,319.5,3.8,26.1,774.5,690.01,516.3
2018,5,18,14,0,389.0,367.0,3.9,26.1,701.0,616.4,462.03
2018,5,18,14,15,334.5,369.5,3.95,25.95,649.0,560.21,421.4
2018,5,18,14,30,280.0,372.0,4.0,25.8,597.0,508.02,383.09
2018,5,18,14,45,228.0,361.0,4.1,25.6,538.5,452.3,342.08
2018,5,18,15,0,176.0,350.0,4.2,25.4,480.0,399.91,303.18
2018,5,18,15,15,153.5,325.5,4.2,25.4,434.0,355.43,269.78
2018,5,18,15,30,131.0,301.0,4.2,25.4,388.0,313.55,238.06
2018,5,18,15,45,107.5,269.5,4.25,24.7,337.5,272.55,207.46
2018,5,18,16,0,84.0,238.0,4.3,24.0,287.0,230.98,176.19
2018,5,18,16,15,140.0,222.0,4.3,23.45,295.0,218.82,165.07
2018,5,18,16,30,196.0,206.0,4.3,22.9,303.0,204.38,151.38
2018,5,18,16,45,233.5,176.5,4.3,22.35,280.0,165.93,119.65
2018,5,18,17,0,271.0,147.0,4.3,21.8,257.0,128.94,91.5
2018,5,18,17,15,294.5,124.5,4.2,21.0,228.5,93.05,75.17
2018,5,18,17,30,318.0,102.0,4.1,20.2,200.0,72.62,57.84
2018,5,18,17,45,297.0,85.5,4.0,19.45,163.5,62.3,48.97
2018,5,18,18,0,276.0,69.0,3.9,18.7,127.0,51.41,39.34
2018,5,18,18,15,209.5,54.0,3.75,18.0,91.0,41.07,29.95
2018,5,18,18,30,143.0,39.0,3.6,17.3,55.0,31.77,20.99
2018,5,18,18,45,81.5,24.0,3.4,16.55,32.0,19.87,3.87
2018,5,18,19,0,20.0,9.0,3.2,15.8,9.0,8.58,0.0
2018,5,18,19,15,10.0,4.5,3.1,15.45,4.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,19,4,45,8.5,3.0,3.2,11.65,3.0,0.0,0.0
2018,5,19,5,0,17.0,6.0,3.2,11.7,6.0,8.3,0.0
2018,5,19,5,15,70.5,17.0,3.2,11.85,23.0,35.13,0.0
2018,5,19,5,30,124.0,28.0,3.2,12.0,40.0,74.08,49.57
2018,5,19,5,45,97.0,29.0,3.2,12.15,42.0,66.06,47.89
2018,5,19,6,0,70.0,30.0,3.2,12.3,44.0,61.54,46.18
2018,5,19,6,15,35.0,36.0,3.2,12.5,43.0,52.6,39.57
2018,5,19,6,30,0.0,42.0,3.2,12.7,42.0,39.0,28.01
2018,5,19,6,45,2.0,63.5,3.25,12.95,64.5,60.14,46.09
2018,5,19,7,0,4.0,85.0,3.3,13.2,87.0,82.08,64.61
2018,5,19,7,15,9.0,115.0,3.3,13.65,119.5,114.99,92.06
2018,5,19,7,30,14.0,145.0,3.3,14.1,152.0,148.56,119.58
2018,5,19,7,45,20.0,177.0,3.35,14.5,188.0,185.42,149.37
2018,5,19,8,0,26.0,209.0,3.4,14.9,224.0,222.81,179.08
2018,5,19,8,15,80.0,248.5,3.45,15.65,300.0,318.16,255.62
2018,5,19,8,30,134.0,288.0,3.5,16.4,376.0,419.7,334.41
2018,5,19,8,45,237.5,299.5,3.55,17.1,468.0,537.96,425.16
2018,5,19,9,0,341.0,311.0,3.6,17.8,560.0,649.89,508.23
2018,5,19,9,15,548.0,243.0,3.65,18.45,668.5,789.45,612.32
2018,5,19,9,30,755.0,175.0,3.7,19.1,777.0,929.94,709.84
2018,5,19,9,45,813.5,155.5,3.75,19.8,828.5,973.48,735.78
2018,5,19,10,0,872.0,136.0,3.8,20.5,880.0,1012.12,758.82
2018,5,19,10,15,878.5,137.5,3.9,20.95,906.5,1028.16,767.66
2018,5,19,10,30,885.0,139.0,4.0,21.4,933.0,1040.87,774.52
2018,5,19,10,45,890.0,139.0,4.05,21.85,952.5,1047.11,776.85
2018,5,19,11,0,895.0,139.0,4.1,22.3,972.0,1049.88,777.04
2018,5,19,11,15,896.5,140.5,4.2,22.5,984.0,1047.1,774.8
2018,5,19,11,30,898.0,142.0,4.3,22.7,996.0,1040.83,770.37
2018,5,19,11,45,897.5,144.0,4.35,22.9,1000.5,1029.62,762.47
2018,5,19,12,0,897.0,146.0,4.4,23.1,1005.0,1015.06,752.47
2018,5,19,12,15,893.5,147.5,4.5,23.15,1001.0,993.94,738.9
2018,5,19,12,30,890.0,149.0,4.6,23.2,997.0,969.81,723.66
2018,5,19,12,45,884.0,151.5,4.7,23.2,985.5,941.48,705.62
2018,5,19,13,0,878.0,154.0,4.8,23.2,974.0,910.51,685.66
2018,5,19,13,15,866.5,156.0,4.9,23.05,952.0,872.02,660.7
2018,5,19,13,30,855.0,158.0,5.0,22.9,930.0,835.21,636.65
2018,5,19,13,45,756.5,198.0,5.05,22.75,867.0,762.25,584.92
2018,5,19,14,0,658.0,238.0,5.1,22.6,804.0,692.99,533.25
2018,5,19,14,15,649.5,232.0,5.15,22.25,773.5,648.76,501.3
2018,5,19,14,30,641.0,226.0,5.2,21.9,743.0,603.89,467.99
2018,5,19,14,45,602.5,226.0,5.2,21.6,694.0,546.68,424.17
2018,5,19,15,0,564.0,226.0,5.2,21.3,645.0,492.19,381.62
2018,5,19,15,15,499.0,230.5,5.2,21.3,585.0,431.94,333.58
2018,5,19,15,30,434.0,235.0,5.2,21.3,525.0,377.74,289.91
2018,5,19,15,45,347.0,235.0,5.15,20.45,456.5,322.06,246.28
2018,5,19,16,0,260.0,235.0,5.1,19.6,388.0,272.29,207.78
2018,5,19,16,15,343.5,200.5,5.0,19.1,383.5,246.46,183.21
2018,5,19,16,30,427.0,166.0,4.9,18.6,379.0,206.07,145.91
2018,5,19,16,45,476.0,142.0,4.8,18.1,355.0,164.82,110.33
2018,5,19,17,0,525.0,118.0,4.7,17.6,331.0,118.29,75.54
2018,5,19,17,15,478.0,106.0,4.6,16.95,279.0,74.84,60.46
2018,5,19,17,30,431.0,94.0,4.5,16.3,227.0,66.91,53.75
2018,5,19,17,45,316.5,70.5,4.35,15.65,158.5,50.95,39.71
2018,5,19,18,0,202.0,47.0,4.2,15.0,90.0,34.37,24.9
2018,5,19,18,15,142.0,35.0,4.05,14.45,61.0,26.07,17.29
2018,5,19,18,30,82.0,23.0,3.9,13.9,32.0,19.28,10.79
2018,5,19,18,45,46.5,15.0,3.8,13.35,19.5,12.74,1.27
2018,5,19,19,0,11.0,7.0,3.7,12.8,7.0,6.67,0.0
2018,5,19,19,15,5.5,3.5,3.6,12.55,3.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,2.75,10.45,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,2.8,10.5,2.0,1.91,0.0
2018,5,20,5,15,0.0,5.0,2.9,10.8,5.0,4.62,0.0
2018,5,20,5,30,0.0,8.0,3.0,11.1,8.0,7.4,0.3
2018,5,20,5,45,28.0,17.5,3.05,11.35,23.0,27.11,16.76
2018,5,20,6,0,56.0,27.0,3.1,11.6,38.0,52.67,38.95
2018,5,20,6,15,28.0,27.0,3.1,12.0,32.5,39.94,28.8
2018,5,20,6,30,0.0,27.0,3.1,12.4,27.0,25.04,16.02
2018,5,20,6,45,0.0,30.5,3.1,12.85,30.5,28.3,18.78
2018,5,20,7,0,0.0,34.0,3.1,13.3,34.0,31.57,21.48
2018,5,20,7,15,0.5,64.0,3.05,13.9,64.0,59.85,45.39
2018,5,20,7,30,1.0,94.0,3.0,14.5,94.0,88.63,69.25
2018,5,20,7,45,10.0,146.5,3.0,15.1,152.0,146.97,117.31
2018,5,20,8,0,19.0,199.0,3.0,15.7,210.0,206.99,165.52
2018,5,20,8,15,18.5,209.0,3.0,16.2,220.5,216.57,172.23
2018,5,20,8,30,18.0,219.0,3.0,16.7,231.0,226.12,178.98
2018,5,20,8,45,16.5,227.0,3.0,17.15,238.5,232.73,183.35
2018,5,20,9,0,15.0,235.0,3.0,17.6,246.0,239.24,187.64
2018,5,20,9,15,19.5,262.5,3.05,17.85,277.5,270.83,211.87
2018,5,20,9,30,24.0,290.0,3.1,18.1,309.0,302.53,235.84
2018,5,20,9,45,29.0,313.5,3.2,18.35,337.5,342.73,266.1
2018,5,20,10,0,34.0,337.0,3.3,18.6,366.0,371.48,287.35
2018,5,20,10,15,80.0,339.0,3.35,18.9,410.0,418.49,323.95
2018,5,20,10,30,126.0,341.0,3.4,19.2,454.0,477.73,368.95
2018,5,20,10,45,90.5,374.5,3.5,19.5,456.5,463.77,356.15
2018,5,20,11,0,55.0,408.0,3.6,19.8,459.0,460.71,351.69
2018,5,20,11,15,72.0,428.5,3.7,20.05,496.5,496.46,378.13
2018,5,20,11,30,89.0,449.0,3.8,20.3,534.0,531.31,403.52
2018,5,20,11,45,102.5,457.0,3.9,20.55,555.0,548.97,416.29
2018,5,20,12,0,116.0,465.0,4.0,20.8,576.0,573.58,434.03
2018,5,20,12,15,186.0,463.0,4.15,20.8,640.5,631.58,478.25
2018,5,20,12,30,256.0,461.0,4.3,20.8,705.0,691.11,522.77
2018,5,20,12,45,260.0,458.5,4.4,20.85,704.0,680.21,515.1
2018,5,20,13,0,264.0,456.0,4.5,20.9,703.0,668.18,507.01
2018,5,20,13,15,246.5,450.0,4.6,20.65,677.0,633.88,482.93
2018,5,20,13,30,229.0,444.0,4.7,20.4,651.0,598.63,457.98
2018,5,20,13,45,209.0,433.5,4.8,20.2,618.5,560.52,430.49
2018,5,20,14,0,189.0,423.0,4.9,20.0,586.0,523.58,403.55
2018,5,20,14,15,178.5,406.0,4.95,19.55,555.5,488.68,378.34
2018,5,20,14,30,168.0,389.0,5.0,19.1,525.0,454.58,353.37
2018,5,20,14,45,174.0,369.5,5.0,18.7,504.5,428.69,334.38
2018,5,20,15,0,180.0,350.0,5.0,18.3,484.0,402.13,314.47
2018,5,20,15,15,145.5,315.5,5.0,18.3,419.5,343.71,269.06
2018,5,20,15,30,111.0,281.0,5.0,18.3,355.0,289.43,226.64
2018,5,20,15,45,74.5,242.5,4.9,17.3,290.5,239.37,188.12
2018,5,20,16,0,38.0,204.0,4.8,16.3,226.0,190.42,150.25
2018,5,20,16,15,72.0,182.0,4.7,15.9,219.5,176.41,138.11
2018,5,20,16,30,106.0,160.0,4.6,15.5,213.0,154.13,118.56
2018,5,20,16,45,53.5,118.0,4.5,15.05,144.5,110.8,85.36
2018,5,20,17,0,1.0,76.0,4.4,14.6,76.0,70.8,54.53
2018,5,20,17,15,0.5,77.0,4.3,14.25,77.0,71.08,57.8
2018,5,20,17,30,0.0,78.0,4.2,13.9,78.0,71.12,58.0
2018,5,20,17,45,0.0,65.0,4.1,13.55,65.0,59.53,47.71
2018,5,20,18,0,0.0,52.0,4.0,13.2,52.0,47.87,37.14
2018,5,20,18,15,0.0,41.0,3.9,12.95,41.0,37.81,27.79
2018,5,20,18,30,0.0,30.0,3.8,12.7,30.0,27.72,18.15
2018,5,20,18,45,1.0,18.0,3.7,12.45,18.0,16.71,4.27
2018,5,20,19,0,2.0,6.0,3.6,12.2,6.0,5.72,0.0
2018,5,20,19,15,1.0,3.0,3.6,12.1,3.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.5,2.35,11.35,0.5,0.0,0.0
2018,5,21,5,0,0.0,1.0,2.3,11.4,1.0,0.95,0.0
2018,5,21,5,15,0.0,3.5,2.25,11.55,3.5,3.24,0.0
2018,5,21,5,30,0.0,6.0,2.2,11.7,6.0,5.55,0.0
2018,5,21,5,45,0.0,9.0,2.15,11.8,9.0,8.33,1.41
2018,5,21,6,0,0.0,12.0,2.1,11.9,12.0,11.11,3.91
2018,5,21,6,15,0.0,15.5,2.0,12.15,15.5,14.36,6.79
2018,5,21,6,30,0.0,19.0,1.9,12.4,19.0,17.61,9.62
2018,5,21,6,45,5.0,43.5,1.8,12.6,45.5,43.11,31.64
2018,5,21,7,0,10.0,68.0,1.7,12.8,72.0,69.17,53.88
2018,5,21,7,15,30.5,113.5,1.6,13.15,128.0,131.82,106.71
2018,5,21,7,30,51.0,159.0,1.5,13.5,184.0,195.02,158.57
2018,5,21,7,45,59.5,188.5,1.35,13.85,220.5,234.16,189.35
2018,5,21,8,0,68.0,218.0,1.2,14.2,257.0,273.83,219.89
2018,5,21,8,15,76.0,245.5,1.1,14.85,292.5,311.33,247.77
2018,5,21,8,30,84.0,273.0,1.0,15.5,328.0,349.1,275.15
2018,5,21,8,45,59.0,277.0,0.9,16.15,317.0,332.58,259.87
2018,5,21,9,0,34.0,281.0,0.8,16.8,306.0,314.53,243.85
2018,5,21,9,15,23.5,257.5,0.75,17.6,275.0,279.62,215.91
2018,5,21,9,30,13.0,234.0,0.7,18.4,244.0,236.01,181.45
2018,5,21,9,45,14.5,244.5,0.65,19.2,256.5,247.71,189.66
2018,5,21,10,0,16.0,255.0,0.6,20.0,269.0,259.38,197.44
2018,5,21,10,15,28.0,293.0,0.75,20.65,318.0,318.94,241.68
2018,5,21,10,30,40.0,331.0,0.9,21.3,367.0,369.22,278.0
2018,5,21,10,45,59.5,357.0,1.0,21.95,412.0,414.4,310.31
2018,5,21,11,0,79.0,383.0,1.1,22.6,457.0,459.08,341.78
2018,5,21,11,15,176.5,374.5,1.25,23.15,542.0,556.45,412.96
2018,5,21,11,30,274.0,366.0,1.4,23.7,627.0,649.72,478.94
2018,5,21,11,45,437.0,329.5,1.6,24.2,748.0,775.0,567.13
2018,5,21,12,0,600.0,293.0,1.8,24.7,869.0,885.55,642.87
2018,5,21,12,15,577.0,301.5,2.0,24.95,854.0,855.86,622.99
2018,5,21,12,30,554.0,310.0,2.2,25.2,839.0,825.64,603.72
2018,5,21,12,45,525.0,310.5,2.45,25.45,807.0,781.02,574.78
2018,5,21,13,0,496.0,311.0,2.7,25.7,775.0,736.2,545.04
2018,5,21,13,15,503.0,305.0,2.85,25.75,768.0,715.49,531.89
2018,5,21,13,30,510.0,299.0,3.0,25.8,761.0,692.86,516.96
2018,5,21,13,45,415.5,325.5,3.2,25.8,695.0,620.91,465.21
2018,5,21,14,0,321.0,352.0,3.4,25.8,629.0,554.42,416.64
2018,5,21,14,15,237.0,350.0,3.55,25.6,550.5,477.8,360.65
2018,5,21,14,30,153.0,348.0,3.7,25.4,472.0,409.92,310.19
2018,5,21,14,45,178.5,331.0,3.85,25.2,469.0,398.68,302.76
2018,5,21,15,0,204.0,314.0,4.0,25.0,466.0,384.74,292.69
2018,5,21,15,15,242.0,291.5,4.0,25.0,461.5,365.83,278.03
2018,5,21,15,30,280.0,269.0,4.0,25.0,457.0,345.77,261.67
2018,5,21,15,45,393.0,225.0,4.15,24.25,468.5,327.26,245.28
2018,5,21,16,0,506.0,181.0,4.3,23.5,480.0,299.39,219.24
2018,5,21,16,15,420.5,183.0,4.35,22.9,416.5,247.42,178.45
2018,5,21,16,30,335.0,185.0,4.4,22.3,353.0,209.88,150.46
2018,5,21,16,45,377.5,157.5,4.45,21.65,327.5,165.51,113.42
2018,5,21,17,0,420.0,130.0,4.5,21.0,302.0,121.64,80.4
2018,5,21,17,15,417.5,114.0,4.45,20.2,265.0,81.54,65.46
2018,5,21,17,30,415.0,98.0,4.4,19.4,228.0,69.64,55.45
2018,5,21,17,45,355.0,85.0,4.35,18.55,182.0,61.8,48.74
2018,5,21,18,0,295.0,72.0,4.3,17.7,136.0,53.55,41.43
2018,5,21,18,15,232.5,57.5,4.1,16.9,99.5,43.69,32.45
2018,5,21,18,30,170.0,43.0,3.9,16.1,63.0,34.86,23.97
2018,5,21,18,45,98.0,27.0,3.75,15.3,37.5,22.25,8.28
2018,5,21,19,0,26.0,11.0,3.6,14.5,12.0,10.48,0.0
2018,5,21,19,15,13.0,5.5,3.5,14.1,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.5,2.5,11.65,1.5,0.0,0.0
2018,5,22,5,0,0.0,3.0,2.5,11.7,3.0,2.86,0.0
2018,5,22,5,15,0.0,10.5,2.5,11.95,10.5,9.73,0.0
2018,5,22,5,30,0.0,18.0,2.5,12.2,18.0,16.69,7.84
2018,5,22,5,45,0.0,30.5,2.55,12.4,30.5,28.32,18.28
2018,5,22,6,0,0.0,43.0,2.6,12.6,43.0,39.96,28.57
2018,5,22,6,15,2.0,61.5,2.5,13.0,62.0,58.75,44.81
2018,5,22,6,30,4.0,80.0,2.4,13.4,81.0,77.89,61.15
2018,5,22,6,45,3.0,93.0,2.35,13.75,94.0,89.95,71.2
2018,5,22,7,0,2.0,106.0,2.3,14.1,107.0,101.93,80.96
2018,5,22,7,15,1.5,111.0,2.2,14.75,111.5,106.07,83.92
2018,5,22,7,30,1.0,116.0,2.1,15.4,116.0,110.28,86.88
2018,5,22,7,45,6.5,146.5,2.0,16.0,150.0,144.34,114.43
2018,5,22,8,0,12.0,177.0,1.9,16.6,184.0,178.99,141.85
2018,5,22,8,15,11.0,188.5,1.85,17.25,195.5,189.56,149.35
2018,5,22,8,30,10.0,200.0,1.8,17.9,207.0,200.05,156.76
2018,5,22,8,45,11.5,216.0,1.8,18.55,224.5,217.16,169.4
2018,5,22,9,0,13.0,232.0,1.8,19.2,242.0,234.33,181.91
2018,5,22,9,15,12.0,226.5,1.9,19.85,236.0,227.73,175.96
2018,5,22,9,30,11.0,221.0,2.0,20.5,230.0,221.22,170.22
2018,5,22,9,45,12.0,233.5,2.05,21.1,243.5,234.39,179.73
2018,5,22,10,0,13.0,246.0,2.1,21.7,257.0,247.52,189.09
2018,5,22,10,15,14.5,267.0,2.25,22.15,279.5,269.45,205.24
2018,5,22,10,30,16.0,288.0,2.4,22.6,302.0,291.29,221.16
2018,5,22,10,45,16.5,290.5,2.55,23.05,305.5,293.84,222.56
2018,5,22,11,0,17.0,293.0,2.7,23.5,309.0,296.32,223.98
2018,5,22,11,15,28.0,342.0,2.85,23.75,368.5,364.32,274.52
2018,5,22,11,30,39.0,391.0,3.0,24.0,428.0,422.73,317.03
2018,5,22,11,45,81.0,404.0,3.15,24.2,481.5,474.48,355.74
2018,5,22,12,0,123.0,417.0,3.3,24.4,535.0,532.46,398.36
2018,5,22,12,15,329.0,365.0,3.4,24.45,679.5,676.69,506.89
2018,5,22,12,30,535.0,313.0,3.5,24.5,824.0,810.86,604.26
2018,5,22,12,45,673.5,242.5,3.65,24.55,878.5,849.3,634.04
2018,5,22,13,0,812.0,172.0,3.8,24.6,933.0,875.66,653.1
2018,5,22,13,15,847.0,149.5,3.9,24.5,930.0,850.19,636.68
2018,5,22,13,30,882.0,127.0,4.0,24.4,927.0,825.66,621.18
2018,5,22,13,45,876.0,126.0,4.05,24.25,902.0,784.45,593.83
2018,5,22,14,0,870.0,125.0,4.1,24.1,877.0,741.29,564.89
2018,5,22,14,15,862.0,123.5,4.1,23.85,845.5,694.6,531.3
2018,5,22,14,30,854.0,122.0,4.1,23.6,814.0,646.53,495.68
2018,5,22,14,45,813.0,133.0,4.15,23.35,767.0,587.93,451.19
2018,5,22,15,0,772.0,144.0,4.2,23.1,720.0,532.61,408.08
2018,5,22,15,15,753.5,141.0,4.2,23.1,676.5,478.25,364.36
2018,5,22,15,30,735.0,138.0,4.2,23.1,633.0,421.19,317.53
2018,5,22,15,45,566.5,175.0,4.15,22.4,540.5,348.5,260.6
2018,5,22,16,0,398.0,212.0,4.1,21.7,448.0,292.31,217.76
2018,5,22,16,15,280.5,210.0,4.05,21.25,369.0,239.56,177.98
2018,5,22,16,30,163.0,208.0,4.0,20.8,290.0,200.9,151.07
2018,5,22,16,45,186.5,185.5,3.95,20.3,269.5,173.45,128.55
2018,5,22,17,0,210.0,163.0,3.9,19.8,249.0,137.71,100.99
2018,5,22,17,15,239.5,137.0,3.8,19.15,222.5,102.98,84.26
2018,5,22,17,30,269.0,111.0,3.7,18.5,196.0,83.96,68.11
2018,5,22,17,45,255.0,92.5,3.6,17.85,161.5,71.34,57.23
2018,5,22,18,0,241.0,74.0,3.5,17.2,127.0,58.21,45.61
2018,5,22,18,15,188.0,58.0,3.35,16.55,92.5,46.34,34.83
2018,5,22,18,30,135.0,42.0,3.2,15.9,58.0,34.09,23.42
2018,5,22,18,45,77.5,26.0,3.05,15.25,34.5,21.49,8.53
2018,5,22,19,0,20.0,10.0,2.9,14.6,11.0,9.53,0.0
2018,5,22,19,15,10.0,5.0,2.85,14.25,5.5,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
