Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,19,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.45,20.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.45,21.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,10,5,15,36.0,6.0,0.85,21.85,7.0,0.0,0.0
2018,8,10,5,30,72.0,12.0,1.0,22.5,14.0,26.78,0.0
2018,8,10,5,45,171.0,27.5,1.15,23.1,45.0,88.23,45.53
2018,8,10,6,0,270.0,43.0,1.3,23.7,76.0,150.87,107.65
2018,8,10,6,15,345.0,55.5,1.4,24.55,119.0,208.99,157.26
2018,8,10,6,30,420.0,68.0,1.5,25.4,162.0,275.58,212.62
2018,8,10,6,45,479.0,78.0,1.6,26.2,212.0,342.45,266.91
2018,8,10,7,0,538.0,88.0,1.7,27.0,262.0,412.49,321.8
2018,8,10,7,15,582.5,95.0,1.55,28.25,314.0,475.46,367.94
2018,8,10,7,30,627.0,102.0,1.4,29.5,366.0,541.39,413.82
2018,8,10,7,45,658.5,108.0,1.25,30.7,417.0,599.67,451.91
2018,8,10,8,0,690.0,114.0,1.1,31.9,468.0,658.91,488.6
2018,8,10,8,15,713.5,119.0,1.15,32.7,517.0,711.32,520.59
2018,8,10,8,30,737.0,124.0,1.2,33.5,566.0,763.29,551.45
2018,8,10,8,45,755.5,127.5,1.2,34.25,611.5,808.48,576.78
2018,8,10,9,0,774.0,131.0,1.2,35.0,657.0,848.41,598.28
2018,8,10,9,15,786.0,135.5,1.35,35.55,697.5,885.57,620.16
2018,8,10,9,30,798.0,140.0,1.5,36.1,738.0,920.36,640.41
2018,8,10,9,45,805.5,145.0,1.65,36.65,773.0,948.8,656.64
2018,8,10,10,0,813.0,150.0,1.8,37.2,808.0,974.29,671.05
2018,8,10,10,15,820.0,152.5,1.95,37.5,836.5,993.49,682.35
2018,8,10,10,30,827.0,155.0,2.1,37.8,865.0,1009.47,691.78
2018,8,10,10,45,831.0,157.5,2.25,38.15,886.5,1019.1,697.3
2018,8,10,11,0,835.0,160.0,2.4,38.5,908.0,1025.28,700.84
2018,8,10,11,15,837.0,162.5,2.55,38.6,922.5,1025.95,701.87
2018,8,10,11,30,839.0,165.0,2.7,38.7,937.0,1023.12,700.88
2018,8,10,11,45,838.5,167.0,2.85,38.85,943.5,1013.82,695.86
2018,8,10,12,0,838.0,169.0,3.0,39.0,950.0,1001.14,688.83
2018,8,10,12,15,835.5,170.5,3.1,38.95,948.5,982.76,678.51
2018,8,10,12,30,833.0,172.0,3.2,38.9,947.0,961.27,666.27
2018,8,10,12,45,828.0,173.0,3.35,38.9,937.0,934.04,650.58
2018,8,10,13,0,823.0,174.0,3.5,38.9,927.0,904.12,633.07
2018,8,10,13,15,815.5,174.5,3.6,38.65,909.5,869.08,612.48
2018,8,10,13,30,808.0,175.0,3.7,38.4,892.0,831.87,590.26
2018,8,10,13,45,797.5,175.5,3.8,38.2,867.0,790.37,564.81
2018,8,10,14,0,787.0,176.0,3.9,38.0,842.0,747.37,536.85
2018,8,10,14,15,776.5,173.5,3.9,37.65,810.5,700.33,505.37
2018,8,10,14,30,766.0,171.0,3.9,37.3,779.0,651.38,471.83
2018,8,10,14,45,752.0,168.0,3.95,36.95,742.0,599.42,435.4
2018,8,10,15,0,738.0,165.0,4.0,36.6,705.0,547.3,397.77
2018,8,10,15,15,721.5,161.0,4.0,36.6,663.0,493.17,356.99
2018,8,10,15,30,705.0,157.0,4.0,36.6,621.0,439.67,315.58
2018,8,10,15,45,683.5,151.5,4.0,35.65,574.5,383.88,272.65
2018,8,10,16,0,662.0,146.0,4.0,34.7,528.0,329.83,229.82
2018,8,10,16,15,635.0,139.5,4.0,34.0,479.0,275.49,186.06
2018,8,10,16,30,608.0,133.0,4.0,33.3,430.0,224.04,144.82
2018,8,10,16,45,574.0,124.0,3.95,32.65,379.0,172.62,105.83
2018,8,10,17,0,540.0,115.0,3.9,32.0,328.0,124.92,74.32
2018,8,10,17,15,490.5,105.0,3.7,31.1,277.0,80.42,54.38
2018,8,10,17,30,441.0,95.0,3.5,30.2,226.0,68.26,51.83
2018,8,10,17,45,374.0,81.5,3.35,29.25,177.0,59.93,44.93
2018,8,10,18,0,307.0,68.0,3.2,28.3,128.0,51.17,37.42
2018,8,10,18,15,230.5,51.5,3.0,27.45,89.0,39.55,27.21
2018,8,10,18,30,154.0,35.0,2.8,26.6,50.0,27.39,15.68
2018,8,10,18,45,85.0,19.5,2.65,25.75,27.0,16.22,0.0
2018,8,10,19,0,16.0,4.0,2.5,24.9,4.0,3.81,0.0
2018,8,10,19,15,8.0,2.0,2.4,24.4,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,23.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,22.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,11,5,15,13.5,5.0,0.9,21.25,5.5,0.0,0.0
2018,8,11,5,30,27.0,10.0,1.0,21.7,11.0,15.27,0.0
2018,8,11,5,45,91.5,26.5,1.1,22.2,36.5,60.42,28.39
2018,8,11,6,0,156.0,43.0,1.2,22.7,62.0,107.48,76.33
2018,8,11,6,15,225.5,60.0,1.25,23.4,102.0,168.4,127.34
2018,8,11,6,30,295.0,77.0,1.3,24.1,142.0,230.99,179.23
2018,8,11,6,45,297.0,94.5,1.3,24.8,175.0,267.97,210.09
2018,8,11,7,0,299.0,112.0,1.3,25.5,208.0,295.57,232.46
2018,8,11,7,15,356.0,126.5,1.45,26.35,261.0,370.58,290.32
2018,8,11,7,30,413.0,141.0,1.6,27.2,314.0,441.4,343.18
2018,8,11,7,45,456.0,153.0,1.7,28.1,367.0,504.04,388.14
2018,8,11,8,0,499.0,165.0,1.8,29.0,420.0,569.27,433.61
2018,8,11,8,15,533.5,173.5,1.9,29.75,471.0,626.08,472.09
2018,8,11,8,30,568.0,182.0,2.0,30.5,522.0,683.88,510.32
2018,8,11,8,45,596.5,188.0,2.1,31.25,569.5,739.34,545.88
2018,8,11,9,0,625.0,194.0,2.2,32.0,617.0,789.97,577.56
2018,8,11,9,15,646.5,199.5,2.3,32.55,660.5,832.9,603.85
2018,8,11,9,30,668.0,205.0,2.4,33.1,704.0,874.35,628.59
2018,8,11,9,45,666.5,216.0,2.5,33.7,734.0,897.73,641.34
2018,8,11,10,0,665.0,227.0,2.6,34.3,764.0,918.18,652.34
2018,8,11,10,15,678.0,230.0,2.75,34.65,794.5,941.67,666.36
2018,8,11,10,30,691.0,233.0,2.9,35.0,825.0,962.48,678.66
2018,8,11,10,45,606.0,283.0,3.0,35.35,812.0,929.68,654.98
2018,8,11,11,0,521.0,333.0,3.1,35.7,799.0,892.31,627.94
2018,8,11,11,15,520.0,340.0,3.2,35.85,811.5,894.17,629.01
2018,8,11,11,30,519.0,347.0,3.3,36.0,824.0,893.53,628.25
2018,8,11,11,45,588.0,313.5,3.4,36.1,857.5,918.66,646.38
2018,8,11,12,0,657.0,280.0,3.5,36.2,891.0,941.46,662.71
2018,8,11,12,15,634.0,289.5,3.6,36.1,878.5,912.82,644.39
2018,8,11,12,30,611.0,299.0,3.7,36.0,866.0,882.31,625.08
2018,8,11,12,45,677.5,259.5,3.75,35.95,882.5,885.27,629.43
2018,8,11,13,0,744.0,220.0,3.8,35.9,899.0,882.06,628.78
2018,8,11,13,15,740.5,217.5,3.85,35.6,883.0,848.9,608.54
2018,8,11,13,30,737.0,215.0,3.9,35.3,867.0,813.59,586.37
2018,8,11,13,45,732.0,211.0,3.95,35.05,844.0,773.72,560.47
2018,8,11,14,0,727.0,207.0,4.0,34.8,821.0,732.18,532.91
2018,8,11,14,15,719.5,201.5,3.95,34.45,790.5,686.05,501.51
2018,8,11,14,30,712.0,196.0,3.9,34.1,760.0,638.88,468.66
2018,8,11,14,45,702.5,189.5,3.9,33.75,724.0,588.77,433.04
2018,8,11,15,0,693.0,183.0,3.9,33.4,688.0,538.23,396.1
2018,8,11,15,15,676.5,178.0,3.9,33.4,647.0,485.42,355.89
2018,8,11,15,30,660.0,173.0,3.9,33.4,606.0,433.35,315.21
2018,8,11,15,45,642.0,165.5,3.8,32.45,561.0,379.55,273.29
2018,8,11,16,0,624.0,158.0,3.7,31.5,516.0,327.17,231.35
2018,8,11,16,15,600.5,148.5,3.6,30.95,467.5,273.33,187.51
2018,8,11,16,30,577.0,139.0,3.5,30.4,419.0,222.04,145.99
2018,8,11,16,45,544.5,128.5,3.45,29.8,368.5,170.89,106.93
2018,8,11,17,0,512.0,118.0,3.4,29.2,318.0,123.92,75.66
2018,8,11,17,15,472.5,106.0,3.25,28.45,269.5,79.75,55.38
2018,8,11,17,30,433.0,94.0,3.1,27.7,221.0,67.64,51.85
2018,8,11,17,45,376.5,80.0,2.95,26.95,174.5,58.91,44.51
2018,8,11,18,0,320.0,66.0,2.8,26.2,128.0,49.74,36.52
2018,8,11,18,15,244.0,50.0,2.7,25.5,88.5,38.46,26.49
2018,8,11,18,30,168.0,34.0,2.6,24.8,49.0,26.66,14.95
2018,8,11,18,45,94.0,19.0,2.5,24.1,26.5,18.11,0.0
2018,8,11,19,0,20.0,4.0,2.4,23.4,4.0,3.81,0.0
2018,8,11,19,15,10.0,2.0,2.35,22.95,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,12,5,15,27.5,5.5,0.65,18.55,6.0,0.0,0.0
2018,8,12,5,30,55.0,11.0,0.7,19.0,12.0,22.16,0.0
2018,8,12,5,45,137.0,26.5,0.75,19.4,40.0,77.07,34.96
2018,8,12,6,0,219.0,42.0,0.8,19.8,68.0,133.28,95.88
2018,8,12,6,15,303.5,56.5,0.8,20.35,112.0,194.42,148.14
2018,8,12,6,30,388.0,71.0,0.8,20.9,156.0,265.15,207.14
2018,8,12,6,45,453.5,80.5,0.8,21.4,206.0,329.54,259.98
2018,8,12,7,0,519.0,90.0,0.8,21.9,256.0,404.15,318.74
2018,8,12,7,15,564.5,97.5,0.8,22.65,307.5,467.43,366.4
2018,8,12,7,30,610.0,105.0,0.8,23.4,359.0,533.78,414.38
2018,8,12,7,45,645.5,110.0,0.8,24.1,410.5,593.04,455.45
2018,8,12,8,0,681.0,115.0,0.8,24.8,462.0,653.59,495.93
2018,8,12,8,15,695.5,122.5,0.85,25.7,507.5,701.5,525.5
2018,8,12,8,30,710.0,130.0,0.9,26.6,553.0,748.31,553.55
2018,8,12,8,45,737.5,130.5,0.9,27.55,600.5,796.84,581.31
2018,8,12,9,0,765.0,131.0,0.9,28.5,648.0,840.65,605.26
2018,8,12,9,15,781.5,134.0,0.95,29.35,690.0,880.04,626.96
2018,8,12,9,30,798.0,137.0,1.0,30.2,732.0,917.31,647.06
2018,8,12,9,45,806.0,141.0,1.1,31.05,766.5,945.14,661.93
2018,8,12,10,0,814.0,145.0,1.2,31.9,801.0,970.04,675.02
2018,8,12,10,15,822.0,147.0,1.25,32.7,830.0,989.69,684.23
2018,8,12,10,30,830.0,149.0,1.3,33.5,859.0,1006.13,691.58
2018,8,12,10,45,836.0,150.5,1.4,34.25,881.0,1016.7,696.4
2018,8,12,11,0,842.0,152.0,1.5,35.0,903.0,1023.83,699.28
2018,8,12,11,15,845.5,153.0,1.6,35.4,917.5,1024.42,699.36
2018,8,12,11,30,849.0,154.0,1.7,35.8,932.0,1021.48,697.45
2018,8,12,11,45,850.0,154.5,1.8,36.15,938.5,1012.03,691.88
2018,8,12,12,0,851.0,155.0,1.9,36.5,945.0,999.16,684.32
2018,8,12,12,15,849.0,156.0,2.0,36.65,943.0,980.56,673.9
2018,8,12,12,30,847.0,157.0,2.1,36.8,941.0,958.8,661.53
2018,8,12,12,45,784.5,193.0,2.2,36.9,914.0,913.18,634.45
2018,8,12,13,0,722.0,229.0,2.3,37.0,887.0,871.09,609.38
2018,8,12,13,15,765.0,199.0,2.4,36.95,884.5,848.51,596.7
2018,8,12,13,30,808.0,169.0,2.5,36.9,882.0,825.05,583.18
2018,8,12,13,45,811.0,162.0,2.65,36.85,861.0,786.84,560.27
2018,8,12,14,0,814.0,155.0,2.8,36.8,840.0,746.11,534.9
2018,8,12,14,15,804.0,153.0,2.9,36.5,809.0,698.71,503.75
2018,8,12,14,30,794.0,151.0,3.0,36.2,778.0,650.17,470.92
2018,8,12,14,45,780.5,148.5,3.1,35.9,740.5,598.23,434.68
2018,8,12,15,0,767.0,146.0,3.2,35.6,703.0,546.0,397.05
2018,8,12,15,15,751.5,142.0,3.2,35.6,661.0,488.78,354.05
2018,8,12,15,30,736.0,138.0,3.2,35.6,619.0,434.13,311.65
2018,8,12,15,45,714.0,134.5,3.4,34.7,572.5,378.21,268.49
2018,8,12,16,0,692.0,131.0,3.6,33.8,526.0,324.0,225.25
2018,8,12,16,15,664.0,125.5,3.65,33.05,476.5,268.53,180.3
2018,8,12,16,30,636.0,120.0,3.7,32.3,427.0,216.0,138.01
2018,8,12,16,45,601.0,112.0,3.75,31.6,375.5,163.64,98.29
2018,8,12,17,0,566.0,104.0,3.8,30.9,324.0,115.54,67.02
2018,8,12,17,15,520.0,95.0,3.7,29.8,273.5,70.93,54.1
2018,8,12,17,30,474.0,86.0,3.6,28.7,223.0,61.92,46.83
2018,8,12,17,45,411.5,74.0,3.45,27.6,175.5,54.52,40.67
2018,8,12,18,0,349.0,62.0,3.3,26.5,128.0,46.76,33.93
2018,8,12,18,15,266.5,47.0,3.15,25.6,88.0,36.18,24.51
2018,8,12,18,30,184.0,32.0,3.0,24.7,48.0,25.11,13.38
2018,8,12,18,45,102.5,18.0,2.85,23.85,26.0,17.16,0.0
2018,8,12,19,0,21.0,4.0,2.7,23.0,4.0,0.0,0.0
2018,8,12,19,15,10.5,2.0,2.55,22.55,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,21.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,13,5,15,25.0,5.0,1.3,17.25,5.5,0.0,0.0
2018,8,13,5,30,50.0,10.0,1.4,17.7,11.0,20.13,0.0
2018,8,13,5,45,79.5,20.0,1.55,18.15,27.0,47.92,17.82
2018,8,13,6,0,109.0,30.0,1.7,18.6,43.0,74.87,52.29
2018,8,13,6,15,114.5,44.5,1.65,19.25,64.0,99.37,74.95
2018,8,13,6,30,120.0,59.0,1.6,19.9,85.0,124.21,97.01
2018,8,13,6,45,60.0,77.0,1.6,20.55,90.0,114.02,89.38
2018,8,13,7,0,0.0,95.0,1.6,21.2,95.0,91.63,70.42
2018,8,13,7,15,1.0,112.5,1.6,22.1,113.0,109.27,84.47
2018,8,13,7,30,2.0,130.0,1.6,23.0,131.0,126.99,98.18
2018,8,13,7,45,5.5,148.0,1.6,23.9,151.0,147.06,113.54
2018,8,13,8,0,9.0,166.0,1.6,24.8,171.0,167.42,128.82
2018,8,13,8,15,19.0,194.5,1.6,25.75,205.5,204.11,156.62
2018,8,13,8,30,29.0,223.0,1.6,26.7,240.0,252.1,192.29
2018,8,13,8,45,92.0,255.5,1.6,27.6,316.0,341.14,259.36
2018,8,13,9,0,155.0,288.0,1.6,28.5,392.0,446.59,335.46
2018,8,13,9,15,343.0,264.5,1.65,29.35,514.0,608.11,451.72
2018,8,13,9,30,531.0,241.0,1.7,30.2,636.0,779.92,568.01
2018,8,13,9,45,642.5,208.0,1.7,31.05,708.5,866.53,621.9
2018,8,13,10,0,754.0,175.0,1.7,31.9,781.0,949.42,670.22
2018,8,13,10,15,762.0,177.5,1.8,32.45,809.0,962.65,676.27
2018,8,13,10,30,770.0,180.0,1.9,33.0,837.0,978.9,684.99
2018,8,13,10,45,775.5,183.0,2.0,33.55,859.0,990.0,690.54
2018,8,13,11,0,781.0,186.0,2.1,34.1,881.0,997.83,694.18
2018,8,13,11,15,784.5,187.0,2.25,34.35,895.0,998.28,694.79
2018,8,13,11,30,788.0,188.0,2.4,34.6,909.0,995.41,693.44
2018,8,13,11,45,789.0,189.5,2.55,34.85,915.5,987.24,688.86
2018,8,13,12,0,790.0,191.0,2.7,35.1,922.0,975.84,682.31
2018,8,13,12,15,793.5,188.5,2.85,35.15,922.0,959.72,673.38
2018,8,13,12,30,797.0,186.0,3.0,35.2,922.0,940.47,662.44
2018,8,13,12,45,800.5,181.0,3.1,35.25,914.5,915.72,647.61
2018,8,13,13,0,804.0,176.0,3.2,35.3,907.0,888.0,630.82
2018,8,13,13,15,798.0,176.0,3.35,35.1,890.0,854.14,610.85
2018,8,13,13,30,792.0,176.0,3.5,34.9,873.0,818.08,589.16
2018,8,13,13,45,783.5,175.0,3.6,34.7,849.0,777.14,563.66
2018,8,13,14,0,775.0,174.0,3.7,34.5,825.0,734.59,535.44
2018,8,13,14,15,755.0,176.0,3.75,34.15,790.5,685.3,501.89
2018,8,13,14,30,735.0,178.0,3.8,33.8,756.0,635.48,467.16
2018,8,13,14,45,729.5,170.5,3.85,33.45,721.5,585.71,431.77
2018,8,13,15,0,724.0,163.0,3.9,33.1,687.0,535.06,394.63
2018,8,13,15,15,707.5,159.0,3.9,33.1,645.5,481.54,353.6
2018,8,13,15,30,691.0,155.0,3.9,33.1,604.0,428.69,311.99
2018,8,13,15,45,667.5,149.5,3.95,32.1,557.0,372.87,268.44
2018,8,13,16,0,644.0,144.0,4.0,31.1,510.0,319.04,225.21
2018,8,13,16,15,608.5,138.0,3.95,30.4,458.5,264.04,180.57
2018,8,13,16,30,573.0,132.0,3.9,29.7,407.0,212.98,139.56
2018,8,13,16,45,537.5,123.5,3.9,29.0,357.5,163.68,102.11
2018,8,13,17,0,502.0,115.0,3.9,28.3,308.0,118.55,72.69
2018,8,13,17,15,451.0,104.5,3.75,27.4,258.0,76.11,59.02
2018,8,13,17,30,400.0,94.0,3.6,26.5,208.0,67.84,52.3
2018,8,13,17,45,325.5,79.0,3.5,25.55,159.0,58.3,44.23
2018,8,13,18,0,251.0,64.0,3.4,24.6,110.0,48.28,35.47
2018,8,13,18,15,197.5,47.0,3.3,23.75,76.0,36.19,24.66
2018,8,13,18,30,144.0,30.0,3.2,22.9,42.0,23.52,11.84
2018,8,13,18,45,79.0,16.5,3.1,22.05,22.5,15.73,0.0
2018,8,13,19,0,14.0,3.0,3.0,21.2,3.0,0.0,0.0
2018,8,13,19,15,7.0,1.5,2.9,20.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.5,19.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,14,5,15,15.0,3.5,1.9,15.55,4.0,0.0,0.0
2018,8,14,5,30,30.0,7.0,2.0,15.9,8.0,13.02,0.0
2018,8,14,5,45,91.0,24.0,2.05,16.3,33.0,56.57,19.25
2018,8,14,6,0,152.0,41.0,2.1,16.7,58.0,104.41,75.15
2018,8,14,6,15,180.0,52.0,2.1,17.2,83.0,134.41,103.38
2018,8,14,6,30,208.0,63.0,2.1,17.7,108.0,168.14,133.63
2018,8,14,6,45,104.0,64.5,2.1,18.25,87.0,121.38,96.6
2018,8,14,7,0,0.0,66.0,2.1,18.8,66.0,61.57,46.14
2018,8,14,7,15,0.0,82.0,2.05,19.5,82.0,77.12,58.89
2018,8,14,7,30,0.0,98.0,2.0,20.2,98.0,92.66,71.32
2018,8,14,7,45,0.0,116.0,1.95,20.85,116.0,110.25,85.17
2018,8,14,8,0,0.0,134.0,1.9,21.5,134.0,127.83,98.78
2018,8,14,8,15,1.5,150.5,1.9,22.25,151.5,145.07,111.89
2018,8,14,8,30,3.0,167.0,1.9,23.0,169.0,162.42,124.89
2018,8,14,8,45,11.5,200.0,1.85,23.8,207.5,202.66,155.69
2018,8,14,9,0,20.0,233.0,1.8,24.6,246.0,243.5,186.2
2018,8,14,9,15,61.5,283.0,1.8,25.4,327.5,345.57,262.91
2018,8,14,9,30,103.0,333.0,1.8,26.2,409.0,439.11,330.35
2018,8,14,9,45,320.0,297.5,1.8,26.95,551.0,635.35,473.16
2018,8,14,10,0,537.0,262.0,1.8,27.7,693.0,826.48,603.03
2018,8,14,10,15,675.0,208.5,1.9,28.3,770.0,916.31,660.6
2018,8,14,10,30,813.0,155.0,2.0,28.9,847.0,995.59,708.65
2018,8,14,10,45,821.0,154.5,2.15,29.45,869.0,1005.84,713.62
2018,8,14,11,0,829.0,154.0,2.3,30.0,891.0,1012.73,717.26
2018,8,14,11,15,833.5,154.5,2.4,30.4,905.5,1013.72,717.19
2018,8,14,11,30,838.0,155.0,2.5,30.8,920.0,1011.22,715.09
2018,8,14,11,45,841.5,154.0,2.65,31.15,927.0,1002.69,709.91
2018,8,14,12,0,845.0,153.0,2.8,31.5,934.0,990.72,702.63
2018,8,14,12,15,850.5,149.5,2.85,31.7,934.5,966.99,687.52
2018,8,14,12,30,856.0,146.0,2.9,31.9,935.0,948.42,675.81
2018,8,14,12,45,861.0,141.0,3.0,32.15,928.0,924.66,660.97
2018,8,14,13,0,866.0,136.0,3.1,32.4,921.0,897.69,644.04
2018,8,14,13,15,863.0,134.5,3.2,32.35,904.5,864.09,623.46
2018,8,14,13,30,860.0,133.0,3.3,32.3,888.0,827.9,600.99
2018,8,14,13,45,855.0,130.5,3.4,32.3,864.0,786.8,574.85
2018,8,14,14,0,850.0,128.0,3.5,32.3,840.0,743.59,546.97
2018,8,14,14,15,842.5,125.5,3.55,32.0,809.0,696.76,515.34
2018,8,14,14,30,835.0,123.0,3.6,31.7,778.0,648.29,481.22
2018,8,14,14,45,824.5,120.0,3.65,31.45,741.0,595.72,443.09
2018,8,14,15,0,814.0,117.0,3.7,31.2,704.0,542.45,403.27
2018,8,14,15,15,799.0,115.0,3.7,31.2,662.0,487.48,360.46
2018,8,14,15,30,784.0,113.0,3.7,31.2,620.0,432.79,316.63
2018,8,14,15,45,766.0,108.5,3.75,30.35,573.5,375.33,270.59
2018,8,14,16,0,748.0,104.0,3.8,29.5,527.0,319.04,224.12
2018,8,14,16,15,693.0,106.0,3.85,28.85,469.5,256.63,173.23
2018,8,14,16,30,638.0,108.0,3.9,28.2,412.0,203.65,130.55
2018,8,14,16,45,608.0,100.0,3.9,27.6,362.0,151.88,90.51
2018,8,14,17,0,578.0,92.0,3.9,27.0,312.0,103.75,59.04
2018,8,14,17,15,522.0,84.0,3.85,26.1,260.0,59.26,45.07
2018,8,14,17,30,466.0,76.0,3.8,25.2,208.0,54.51,41.21
2018,8,14,17,45,397.5,65.0,3.75,24.3,161.0,47.86,35.53
2018,8,14,18,0,329.0,54.0,3.7,23.4,114.0,40.67,29.14
2018,8,14,18,15,247.0,41.5,3.6,22.6,78.0,31.92,21.14
2018,8,14,18,30,165.0,29.0,3.5,21.8,42.0,22.79,10.79
2018,8,14,18,45,88.5,15.5,3.45,21.0,22.0,14.77,0.0
2018,8,14,19,0,12.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,8,14,19,15,6.0,1.0,3.35,19.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,18.8,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,15,30.5,4.5,1.55,15.45,5.0,0.0,0.0
2018,8,15,5,30,61.0,9.0,1.6,15.9,10.0,21.46,0.0
2018,8,15,5,45,175.5,23.0,1.65,16.3,39.5,81.98,24.41
2018,8,15,6,0,290.0,37.0,1.7,16.7,69.0,151.34,108.96
2018,8,15,6,15,361.5,48.0,1.65,17.3,110.0,208.74,160.78
2018,8,15,6,30,433.0,59.0,1.6,17.9,151.0,273.92,217.21
2018,8,15,6,45,400.5,78.0,1.5,18.5,181.5,300.58,241.54
2018,8,15,7,0,368.0,97.0,1.4,19.1,212.0,325.91,262.82
2018,8,15,7,15,412.5,108.5,1.3,19.9,259.5,384.51,308.86
2018,8,15,7,30,457.0,120.0,1.2,20.7,307.0,446.65,355.52
2018,8,15,7,45,401.5,148.0,1.15,21.45,328.5,461.11,363.49
2018,8,15,8,0,346.0,176.0,1.1,22.2,350.0,457.16,357.66
2018,8,15,8,15,494.0,157.5,1.05,23.05,434.0,577.82,445.93
2018,8,15,8,30,642.0,139.0,1.0,23.9,518.0,703.16,531.49
2018,8,15,8,45,582.5,173.0,0.95,24.8,537.5,712.1,531.58
2018,8,15,9,0,523.0,207.0,0.9,25.7,557.0,709.41,524.58
2018,8,15,9,15,527.5,221.5,1.0,26.45,593.5,743.56,545.75
2018,8,15,9,30,532.0,236.0,1.1,27.2,630.0,775.77,564.92
2018,8,15,9,45,694.0,175.0,1.2,28.0,714.5,880.37,632.67
2018,8,15,10,0,856.0,114.0,1.3,28.8,799.0,968.64,685.2
2018,8,15,10,15,864.0,115.0,1.45,29.35,828.0,987.75,695.68
2018,8,15,10,30,872.0,116.0,1.6,29.9,857.0,1003.6,704.96
2018,8,15,10,45,878.0,116.5,1.8,30.45,879.0,1013.51,711.27
2018,8,15,11,0,884.0,117.0,2.0,31.0,901.0,1019.91,715.42
2018,8,15,11,15,888.0,117.5,2.1,31.35,915.5,1020.74,715.53
2018,8,15,11,30,892.0,118.0,2.2,31.7,930.0,1017.98,713.55
2018,8,15,11,45,894.0,118.0,2.35,32.05,937.0,1009.13,708.44
2018,8,15,12,0,896.0,118.0,2.5,32.4,944.0,996.76,701.17
2018,8,15,12,15,896.5,117.5,2.6,32.6,943.0,978.98,690.48
2018,8,15,12,30,897.0,117.0,2.7,32.8,942.0,957.85,677.71
2018,8,15,12,45,896.0,116.0,2.8,32.95,933.0,931.61,661.8
2018,8,15,13,0,895.0,115.0,2.9,33.1,924.0,902.29,643.86
2018,8,15,13,15,891.5,114.0,3.05,33.1,907.5,867.89,623.18
2018,8,15,13,30,888.0,113.0,3.2,33.1,891.0,830.83,600.49
2018,8,15,13,45,883.0,111.5,3.3,33.05,867.0,789.65,574.6
2018,8,15,14,0,878.0,110.0,3.4,33.0,843.0,746.27,546.89
2018,8,15,14,15,870.5,108.0,3.45,32.75,812.0,698.71,515.36
2018,8,15,14,30,863.0,106.0,3.5,32.5,781.0,649.57,480.75
2018,8,15,14,45,853.0,104.0,3.55,32.3,744.0,597.63,443.01
2018,8,15,15,0,843.0,102.0,3.6,32.1,707.0,544.81,403.44
2018,8,15,15,15,829.5,99.5,3.6,32.1,665.0,489.25,360.22
2018,8,15,15,30,816.0,97.0,3.6,32.1,623.0,430.54,313.47
2018,8,15,15,45,798.5,94.0,3.65,31.3,576.5,372.84,267.08
2018,8,15,16,0,781.0,91.0,3.7,30.5,530.0,316.19,220.12
2018,8,15,16,15,755.0,88.0,3.7,29.9,479.5,258.74,171.94
2018,8,15,16,30,729.0,85.0,3.7,29.3,429.0,203.87,126.45
2018,8,15,16,45,684.5,82.0,3.75,28.7,375.0,145.38,81.84
2018,8,15,17,0,640.0,79.0,3.8,28.1,321.0,95.8,50.82
2018,8,15,17,15,569.5,75.5,3.75,27.15,266.0,51.4,38.2
2018,8,15,17,30,499.0,72.0,3.7,26.2,211.0,51.41,38.39
2018,8,15,17,45,440.0,61.0,3.65,25.3,164.5,44.98,32.89
2018,8,15,18,0,381.0,50.0,3.6,24.4,118.0,38.14,26.82
2018,8,15,18,15,298.0,38.5,3.55,23.6,81.0,30.36,19.67
2018,8,15,18,30,215.0,27.0,3.5,22.8,44.0,21.26,8.92
2018,8,15,18,45,114.0,14.5,3.4,21.95,23.0,13.82,0.0
2018,8,15,19,0,13.0,2.0,3.3,21.1,2.0,0.0,0.0
2018,8,15,19,15,6.5,1.0,3.25,20.65,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,19.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,16,5,15,34.0,4.5,1.4,16.1,5.0,0.0,0.0
2018,8,16,5,30,68.0,9.0,1.4,16.5,10.0,22.92,0.0
2018,8,16,5,45,192.5,22.0,1.35,16.9,39.5,85.25,18.81
2018,8,16,6,0,317.0,35.0,1.3,17.3,69.0,158.21,112.9
2018,8,16,6,15,406.0,44.0,1.2,18.0,113.0,221.58,169.49
2018,8,16,6,30,495.0,53.0,1.1,18.7,157.0,294.59,231.67
2018,8,16,6,45,555.0,59.5,1.0,19.45,207.0,359.53,285.7
2018,8,16,7,0,615.0,66.0,0.9,20.2,257.0,429.9,341.42
2018,8,16,7,15,655.5,71.0,0.85,21.2,308.5,491.75,387.92
2018,8,16,7,30,696.0,76.0,0.8,22.2,360.0,553.93,432.42
2018,8,16,7,45,725.5,80.5,0.75,23.15,411.5,612.24,471.97
2018,8,16,8,0,755.0,85.0,0.7,24.1,463.0,671.16,508.61
2018,8,16,8,15,776.5,88.0,0.85,25.1,511.5,722.31,541.02
2018,8,16,8,30,798.0,91.0,1.0,26.1,560.0,772.68,572.28
2018,8,16,8,45,814.5,93.5,1.15,27.05,605.5,817.11,599.13
2018,8,16,9,0,831.0,96.0,1.3,28.0,651.0,852.9,619.99
2018,8,16,9,15,839.5,100.0,1.4,28.85,690.5,887.69,639.64
2018,8,16,9,30,848.0,104.0,1.5,29.7,730.0,919.79,657.39
2018,8,16,9,45,852.5,108.5,1.65,30.5,763.5,945.74,671.88
2018,8,16,10,0,857.0,113.0,1.8,31.3,797.0,968.49,684.35
2018,8,16,10,15,864.5,114.0,1.85,31.95,825.5,987.1,693.45
2018,8,16,10,30,872.0,115.0,1.9,32.6,854.0,1002.42,700.59
2018,8,16,10,45,877.5,115.5,2.0,33.3,875.5,1011.79,704.61
2018,8,16,11,0,883.0,116.0,2.1,34.0,897.0,1017.65,706.62
2018,8,16,11,15,886.5,116.5,2.15,34.4,911.5,1017.94,705.64
2018,8,16,11,30,890.0,117.0,2.2,34.8,926.0,1014.64,702.64
2018,8,16,11,45,892.0,116.5,2.25,35.2,932.0,1005.26,696.05
2018,8,16,12,0,894.0,116.0,2.3,35.6,938.0,992.36,687.48
2018,8,16,12,15,893.0,116.5,2.4,35.75,936.5,974.13,676.9
2018,8,16,12,30,892.0,117.0,2.5,35.9,935.0,952.61,664.3
2018,8,16,12,45,889.0,117.5,2.55,36.05,926.0,926.08,648.12
2018,8,16,13,0,886.0,118.0,2.6,36.2,917.0,896.57,630.04
2018,8,16,13,15,883.5,116.0,2.7,36.1,900.0,862.25,609.8
2018,8,16,13,30,881.0,114.0,2.8,36.0,883.0,825.23,587.58
2018,8,16,13,45,876.5,112.0,2.9,35.9,859.5,784.14,562.39
2018,8,16,14,0,872.0,110.0,3.0,35.8,836.0,740.83,535.37
2018,8,16,14,15,865.0,108.5,3.05,35.5,805.5,694.26,505.07
2018,8,16,14,30,858.0,107.0,3.1,35.2,775.0,646.08,471.75
2018,8,16,14,45,849.0,104.0,3.2,34.95,738.5,593.97,434.74
2018,8,16,15,0,840.0,101.0,3.3,34.7,702.0,540.92,395.77
2018,8,16,15,15,826.0,98.5,3.3,34.7,659.5,485.22,352.99
2018,8,16,15,30,812.0,96.0,3.3,34.7,617.0,426.44,306.74
2018,8,16,15,45,795.5,93.0,3.35,33.85,571.0,369.3,261.34
2018,8,16,16,0,779.0,90.0,3.4,33.0,525.0,313.08,215.26
2018,8,16,16,15,735.5,91.0,3.45,32.35,471.0,254.96,167.71
2018,8,16,16,30,692.0,92.0,3.5,31.7,417.0,197.44,121.56
2018,8,16,16,45,665.0,85.0,3.55,31.05,367.0,143.76,80.66
2018,8,16,17,0,638.0,78.0,3.6,30.4,317.0,93.28,48.87
2018,8,16,17,15,608.0,69.5,3.5,29.45,268.5,46.99,34.11
2018,8,16,17,30,578.0,61.0,3.4,28.5,220.0,42.7,30.64
2018,8,16,17,45,502.0,54.0,3.35,27.5,170.5,39.26,27.72
2018,8,16,18,0,426.0,47.0,3.3,26.5,121.0,35.71,24.49
2018,8,16,18,15,329.0,36.5,3.15,25.7,82.0,28.73,18.04
2018,8,16,18,30,232.0,26.0,3.0,24.9,43.0,21.37,7.93
2018,8,16,18,45,124.0,14.0,2.9,24.1,22.5,13.34,0.0
2018,8,16,19,0,16.0,2.0,2.8,23.3,2.0,0.0,0.0
2018,8,16,19,15,8.0,1.0,2.65,22.9,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,22.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,20.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,19.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,0.4,19.0,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,0.3,19.5,9.0,22.57,0.0
2018,8,17,5,45,184.5,20.5,0.25,20.0,37.0,81.17,9.7
2018,8,17,6,0,298.0,33.0,0.2,20.5,65.0,150.05,104.53
2018,8,17,6,15,403.0,42.0,0.2,21.3,110.5,218.22,163.16
2018,8,17,6,30,508.0,51.0,0.2,22.1,156.0,298.01,228.53
2018,8,17,6,45,566.5,57.0,0.2,22.9,205.5,362.27,280.4
2018,8,17,7,0,625.0,63.0,0.2,23.7,255.0,431.8,333.93
2018,8,17,7,15,665.0,67.5,0.25,24.8,306.5,493.22,379.03
2018,8,17,7,30,705.0,72.0,0.3,25.9,358.0,555.16,422.55
2018,8,17,7,45,734.0,75.5,0.35,27.05,409.0,612.34,460.53
2018,8,17,8,0,763.0,79.0,0.4,28.2,460.0,670.07,496.01
2018,8,17,8,15,784.5,82.0,0.55,29.2,509.0,721.52,527.94
2018,8,17,8,30,806.0,85.0,0.7,30.2,558.0,772.19,558.78
2018,8,17,8,45,822.0,87.5,0.9,31.2,603.0,810.01,581.5
2018,8,17,9,0,838.0,90.0,1.1,32.2,648.0,852.24,606.79
2018,8,17,9,15,850.5,92.0,1.2,32.8,688.5,888.65,627.62
2018,8,17,9,30,863.0,94.0,1.3,33.4,729.0,922.6,646.79
2018,8,17,9,45,872.0,95.5,1.45,34.0,764.0,949.92,662.45
2018,8,17,10,0,881.0,97.0,1.6,34.6,799.0,974.2,676.24
2018,8,17,10,15,888.0,98.0,1.75,35.0,827.5,992.74,687.09
2018,8,17,10,30,895.0,99.0,1.9,35.4,856.0,1007.9,695.94
2018,8,17,10,45,900.0,100.0,2.05,35.8,878.0,1017.55,701.5
2018,8,17,11,0,905.0,101.0,2.2,36.2,900.0,1023.59,704.96
2018,8,17,11,15,908.0,101.5,2.3,36.4,914.0,1023.43,704.8
2018,8,17,11,30,911.0,102.0,2.4,36.6,928.0,1019.59,702.54
2018,8,17,11,45,912.5,102.5,2.55,36.75,935.0,1010.62,697.87
2018,8,17,12,0,914.0,103.0,2.7,36.9,942.0,998.04,691.02
2018,8,17,12,15,913.0,103.0,2.8,36.9,940.0,979.01,680.21
2018,8,17,12,30,912.0,103.0,2.9,36.9,938.0,956.62,667.31
2018,8,17,12,45,908.5,104.0,3.0,36.9,928.5,929.69,651.52
2018,8,17,13,0,905.0,105.0,3.1,36.9,919.0,899.72,633.71
2018,8,17,13,15,902.0,104.0,3.2,36.75,902.5,865.34,613.31
2018,8,17,13,30,899.0,103.0,3.3,36.6,886.0,828.22,590.91
2018,8,17,13,45,894.0,102.0,3.35,36.5,862.0,787.0,565.17
2018,8,17,14,0,889.0,101.0,3.4,36.4,838.0,743.53,537.65
2018,8,17,14,15,882.0,99.0,3.45,36.1,807.0,695.72,506.65
2018,8,17,14,30,875.0,97.0,3.5,35.8,776.0,646.27,472.31
2018,8,17,14,45,865.0,95.0,3.55,35.55,739.0,593.66,434.58
2018,8,17,15,0,855.0,93.0,3.6,35.3,702.0,540.16,394.99
2018,8,17,15,15,841.5,91.5,3.6,35.3,660.0,484.8,352.28
2018,8,17,15,30,828.0,90.0,3.6,35.3,618.0,429.41,308.25
2018,8,17,15,45,811.5,86.5,3.55,34.5,571.5,367.68,259.26
2018,8,17,16,0,795.0,83.0,3.5,33.7,525.0,310.11,211.95
2018,8,17,16,15,773.5,79.5,3.5,33.15,475.5,252.5,163.95
2018,8,17,16,30,752.0,76.0,3.5,32.6,426.0,196.92,118.27
2018,8,17,16,45,721.5,71.5,3.45,32.05,374.5,141.66,76.48
2018,8,17,17,0,691.0,67.0,3.4,31.5,323.0,89.99,44.95
2018,8,17,17,15,647.0,61.5,3.25,30.7,271.5,45.23,32.44
2018,8,17,17,30,603.0,56.0,3.1,29.9,220.0,38.94,27.27
2018,8,17,17,45,537.0,49.5,3.0,29.05,171.5,35.73,24.53
2018,8,17,18,0,471.0,43.0,2.9,28.2,123.0,32.41,21.5
2018,8,17,18,15,362.0,33.0,2.75,27.45,82.0,25.7,15.32
2018,8,17,18,30,253.0,23.0,2.6,26.7,41.0,18.63,5.0
2018,8,17,18,45,135.5,13.0,2.45,26.0,21.5,12.39,0.0
2018,8,17,19,0,18.0,3.0,2.3,25.3,2.0,0.0,0.0
2018,8,17,19,15,9.0,1.5,2.15,24.9,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,18,5,15,46.5,4.5,0.7,22.15,5.0,0.0,0.0
2018,8,18,5,30,93.0,9.0,0.8,22.7,10.0,28.13,0.0
2018,8,18,5,45,243.5,19.5,0.85,23.25,40.5,95.42,1.14
2018,8,18,6,0,394.0,30.0,0.9,23.8,71.0,178.13,121.98
2018,8,18,6,15,452.0,38.0,0.9,24.55,110.5,232.4,172.2
2018,8,18,6,30,510.0,46.0,0.9,25.3,150.0,293.0,223.88
2018,8,18,6,45,309.0,75.5,0.95,26.05,144.0,252.7,196.41
2018,8,18,7,0,108.0,105.0,1.0,26.8,138.0,175.55,136.24
2018,8,18,7,15,174.0,127.0,1.15,27.95,192.0,244.37,190.69
2018,8,18,7,30,240.0,149.0,1.3,29.1,246.0,329.05,254.95
2018,8,18,7,45,476.5,122.5,1.45,30.3,348.0,484.5,371.84
2018,8,18,8,0,713.0,96.0,1.6,31.5,450.0,655.64,492.71
2018,8,18,8,15,786.5,85.0,1.75,32.25,513.0,726.68,537.68
2018,8,18,8,30,860.0,74.0,1.9,33.0,576.0,797.33,582.06
2018,8,18,8,45,874.5,76.0,2.05,33.7,622.0,841.41,608.18
2018,8,18,9,0,889.0,78.0,2.2,34.4,668.0,883.47,632.87
2018,8,18,9,15,887.0,86.5,2.3,34.95,706.5,915.68,650.96
2018,8,18,9,30,885.0,95.0,2.4,35.5,745.0,944.33,666.76
2018,8,18,9,45,877.5,106.0,2.5,36.05,776.5,966.86,678.7
2018,8,18,10,0,870.0,117.0,2.6,36.6,808.0,985.41,688.21
2018,8,18,10,15,876.5,119.0,2.7,36.8,837.0,1004.17,698.94
2018,8,18,10,30,883.0,121.0,2.8,37.0,866.0,1019.54,707.64
2018,8,18,10,45,887.5,122.5,2.9,37.25,887.5,1028.88,712.6
2018,8,18,11,0,892.0,124.0,3.0,37.5,909.0,1034.62,715.51
2018,8,18,11,15,895.0,125.0,3.05,37.6,923.5,1034.71,715.12
2018,8,18,11,30,898.0,126.0,3.1,37.7,938.0,1031.16,712.66
2018,8,18,11,45,899.0,127.0,3.2,37.75,945.0,1022.0,707.44
2018,8,18,12,0,900.0,128.0,3.3,37.8,952.0,1009.28,700.13
2018,8,18,12,15,898.0,129.5,3.4,37.75,950.5,990.72,689.53
2018,8,18,12,30,896.0,131.0,3.5,37.7,949.0,968.84,676.89
2018,8,18,12,45,891.5,131.5,3.6,37.6,938.5,940.54,660.3
2018,8,18,13,0,887.0,132.0,3.7,37.5,928.0,909.34,641.78
2018,8,18,13,15,883.5,131.5,3.8,37.35,911.5,875.27,621.38
2018,8,18,13,30,880.0,131.0,3.9,37.2,895.0,838.55,599.05
2018,8,18,13,45,874.0,130.0,3.95,37.05,870.5,796.96,573.05
2018,8,18,14,0,868.0,129.0,4.0,36.9,846.0,753.27,545.36
2018,8,18,14,15,860.0,126.5,4.05,36.6,814.5,704.94,512.95
2018,8,18,14,30,852.0,124.0,4.1,36.3,783.0,655.07,478.26
2018,8,18,14,45,842.0,121.5,4.15,36.0,746.0,602.09,440.36
2018,8,18,15,0,832.0,119.0,4.2,35.7,709.0,548.32,400.69
2018,8,18,15,15,817.0,116.0,4.2,35.7,665.5,491.21,356.81
2018,8,18,15,30,802.0,113.0,4.2,35.7,622.0,434.38,311.88
2018,8,18,15,45,783.5,109.0,4.25,34.9,574.5,375.95,265.56
2018,8,18,16,0,765.0,105.0,4.3,34.1,527.0,318.76,218.88
2018,8,18,16,15,741.5,99.5,4.2,33.5,476.5,256.68,167.91
2018,8,18,16,30,718.0,94.0,4.1,32.9,426.0,200.43,122.15
2018,8,18,16,45,685.0,88.5,4.05,32.25,374.0,145.64,81.17
2018,8,18,17,0,652.0,83.0,4.0,31.6,322.0,94.78,50.5
2018,8,18,17,15,593.0,76.5,3.7,30.7,267.5,52.95,38.91
2018,8,18,17,30,534.0,70.0,3.4,29.8,213.0,50.53,37.03
2018,8,18,17,45,466.0,59.5,3.1,28.85,164.0,44.44,31.85
2018,8,18,18,0,398.0,49.0,2.8,27.9,115.0,37.98,26.14
2018,8,18,18,15,293.0,37.0,2.55,27.05,76.0,29.66,18.46
2018,8,18,18,30,188.0,25.0,2.3,26.2,37.0,19.81,4.09
2018,8,18,18,45,97.0,13.0,2.05,25.35,19.0,12.39,0.0
2018,8,18,19,0,6.0,1.0,1.8,24.5,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.75,24.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,0.75,19.8,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,0.8,20.4,8.0,21.28,0.0
2018,8,19,5,45,113.0,17.5,0.85,20.95,25.5,57.0,0.0
2018,8,19,6,0,161.0,27.0,0.9,21.5,43.0,96.26,65.35
2018,8,19,6,15,204.0,43.0,1.0,22.2,76.0,140.67,105.26
2018,8,19,6,30,247.0,59.0,1.1,22.9,109.0,189.57,147.03
2018,8,19,6,45,128.5,81.5,1.15,23.6,108.0,154.42,120.76
2018,8,19,7,0,10.0,104.0,1.2,24.3,107.0,107.72,82.55
2018,8,19,7,15,11.0,120.5,1.35,25.25,124.5,124.62,95.87
2018,8,19,7,30,12.0,137.0,1.5,26.2,142.0,141.64,108.81
2018,8,19,7,45,33.0,166.5,1.65,27.2,182.5,195.25,150.5
2018,8,19,8,0,54.0,196.0,1.8,28.2,223.0,243.54,186.99
2018,8,19,8,15,169.0,214.5,2.0,29.15,310.5,365.34,280.29
2018,8,19,8,30,284.0,233.0,2.2,30.1,398.0,497.37,376.97
2018,8,19,8,45,550.5,173.5,2.4,31.0,526.5,685.82,513.35
2018,8,19,9,0,817.0,114.0,2.6,31.9,655.0,868.27,633.98
2018,8,19,9,15,852.5,109.0,2.7,32.45,704.5,917.26,662.19
2018,8,19,9,30,888.0,104.0,2.8,33.0,754.0,957.23,685.35
2018,8,19,9,45,891.5,109.0,2.9,33.6,788.5,983.54,699.53
2018,8,19,10,0,895.0,114.0,3.0,34.2,823.0,1006.43,711.63
2018,8,19,10,15,903.0,115.0,3.05,34.55,853.0,1025.91,721.96
2018,8,19,10,30,911.0,116.0,3.1,34.9,883.0,1041.94,730.22
2018,8,19,10,45,917.0,117.0,3.2,35.3,906.0,1052.39,735.39
2018,8,19,11,0,923.0,118.0,3.3,35.7,929.0,1059.16,738.42
2018,8,19,11,15,926.5,119.0,3.35,35.85,944.0,1059.66,738.08
2018,8,19,11,30,930.0,120.0,3.4,36.0,959.0,1056.39,735.6
2018,8,19,11,45,932.0,119.5,3.5,36.15,965.5,1046.34,729.44
2018,8,19,12,0,934.0,119.0,3.6,36.3,972.0,1032.61,721.11
2018,8,19,12,15,935.5,118.5,3.6,36.3,971.5,1014.77,710.06
2018,8,19,12,30,937.0,118.0,3.6,36.3,971.0,993.37,696.87
2018,8,19,12,45,938.0,115.5,3.65,36.3,962.0,966.07,680.33
2018,8,19,13,0,939.0,113.0,3.7,36.3,953.0,935.45,661.65
2018,8,19,13,15,935.5,112.0,3.7,36.15,935.5,899.27,639.45
2018,8,19,13,30,932.0,111.0,3.7,36.0,918.0,860.28,615.29
2018,8,19,13,45,927.0,110.0,3.7,35.85,893.5,817.5,588.44
2018,8,19,14,0,922.0,109.0,3.7,35.7,869.0,772.37,559.76
2018,8,19,14,15,915.0,107.5,3.7,35.45,837.0,723.29,527.36
2018,8,19,14,30,908.0,106.0,3.7,35.2,805.0,672.46,491.76
2018,8,19,14,45,892.0,105.5,3.7,34.95,764.0,615.84,451.04
2018,8,19,15,0,876.0,105.0,3.7,34.7,723.0,558.86,408.82
