Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,15,15,804.5,119.0,3.7,34.7,659.5,486.49,354.02
2018,8,19,15,30,733.0,133.0,3.7,34.7,596.0,419.1,301.95
2018,8,19,15,45,733.0,121.0,3.6,33.9,553.5,363.61,257.71
2018,8,19,16,0,733.0,109.0,3.5,33.1,511.0,307.45,211.52
2018,8,19,16,15,699.5,105.5,3.45,32.5,459.0,250.03,164.51
2018,8,19,16,30,666.0,102.0,3.4,31.9,407.0,196.16,121.2
2018,8,19,16,45,634.5,93.5,3.35,31.3,355.5,142.19,80.93
2018,8,19,17,0,603.0,85.0,3.3,30.7,304.0,92.06,50.55
2018,8,19,17,15,554.0,76.5,3.1,29.65,252.5,53.08,39.2
2018,8,19,17,30,505.0,68.0,2.9,28.6,201.0,49.0,35.92
2018,8,19,17,45,472.0,56.5,2.7,27.55,158.5,42.03,29.98
2018,8,19,18,0,439.0,45.0,2.5,26.5,116.0,34.58,23.42
2018,8,19,18,15,336.5,34.5,2.4,25.55,77.0,27.53,16.73
2018,8,19,18,30,234.0,24.0,2.3,24.6,38.0,20.09,2.04
2018,8,19,18,45,117.0,12.0,2.25,23.7,19.0,11.44,0.0
2018,8,19,19,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,22.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,21.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,20,5,15,29.5,3.5,1.35,15.55,3.5,0.0,0.0
2018,8,20,5,30,59.0,7.0,1.5,16.0,7.0,19.06,0.0
2018,8,20,5,45,72.5,13.5,1.65,16.45,17.5,40.55,0.0
2018,8,20,6,0,86.0,20.0,1.8,16.9,28.0,61.82,40.98
2018,8,20,6,15,164.0,36.0,1.8,17.55,64.0,116.34,88.15
2018,8,20,6,30,242.0,52.0,1.8,18.2,100.0,178.79,141.48
2018,8,20,6,45,121.0,65.0,1.8,18.85,89.0,138.06,109.96
2018,8,20,7,0,0.0,78.0,1.8,19.5,78.0,74.2,56.47
2018,8,20,7,15,0.0,86.5,1.85,20.45,86.5,81.98,62.69
2018,8,20,7,30,0.0,95.0,1.9,21.4,95.0,89.87,68.73
2018,8,20,7,45,0.0,108.0,1.9,22.4,108.0,102.39,78.37
2018,8,20,8,0,0.0,121.0,1.9,23.4,121.0,114.93,87.82
2018,8,20,8,15,10.0,148.0,1.95,24.25,154.0,149.5,114.96
2018,8,20,8,30,20.0,175.0,2.0,25.1,187.0,184.9,142.17
2018,8,20,8,45,111.5,203.0,2.05,25.95,276.0,312.67,242.0
2018,8,20,9,0,203.0,231.0,2.1,26.8,365.0,439.77,336.74
2018,8,20,9,15,328.0,238.5,2.2,27.5,471.0,566.8,429.19
2018,8,20,9,30,453.0,246.0,2.3,28.2,577.0,713.39,531.01
2018,8,20,9,45,660.0,185.5,2.4,28.9,693.5,859.69,630.15
2018,8,20,10,0,867.0,125.0,2.5,29.6,810.0,990.95,711.97
2018,8,20,10,15,874.5,126.5,2.65,30.1,839.0,1009.97,721.71
2018,8,20,10,30,882.0,128.0,2.8,30.6,868.0,1025.62,730.42
2018,8,20,10,45,881.5,132.0,2.9,31.1,888.0,1032.38,733.17
2018,8,20,11,0,881.0,136.0,3.0,31.6,908.0,1035.49,733.79
2018,8,20,11,15,891.0,133.0,3.1,31.95,924.5,1038.25,734.78
2018,8,20,11,30,901.0,130.0,3.2,32.3,941.0,1037.37,733.6
2018,8,20,11,45,882.0,142.5,3.3,32.65,941.0,1019.92,722.09
2018,8,20,12,0,863.0,155.0,3.4,33.0,941.0,1007.63,714.05
2018,8,20,12,15,837.5,164.5,3.45,33.05,926.0,974.6,693.31
2018,8,20,12,30,812.0,174.0,3.5,33.1,911.0,939.12,671.07
2018,8,20,12,45,765.5,195.5,3.6,33.15,884.5,894.26,642.87
2018,8,20,13,0,719.0,217.0,3.7,33.2,858.0,852.68,616.55
2018,8,20,13,15,750.0,198.5,3.75,33.05,856.0,833.11,604.86
2018,8,20,13,30,781.0,180.0,3.8,32.9,854.0,807.49,588.96
2018,8,20,13,45,800.5,166.5,3.85,32.75,840.0,776.0,569.05
2018,8,20,14,0,820.0,153.0,3.9,32.6,826.0,740.68,545.57
2018,8,20,14,15,797.5,155.0,3.9,32.3,789.0,687.75,508.68
2018,8,20,14,30,775.0,157.0,3.9,32.0,752.0,634.81,470.99
2018,8,20,14,45,763.0,151.0,3.9,31.65,712.5,580.92,431.93
2018,8,20,15,0,751.0,145.0,3.9,31.3,673.0,524.6,389.97
2018,8,20,15,15,699.0,150.0,3.9,31.3,617.0,460.88,340.85
2018,8,20,15,30,647.0,155.0,3.9,31.3,561.0,401.61,294.16
2018,8,20,15,45,619.5,147.0,3.9,30.35,511.5,344.55,249.17
2018,8,20,16,0,592.0,139.0,3.9,29.4,462.0,290.1,205.14
2018,8,20,16,15,484.0,139.5,3.9,28.7,386.5,226.74,156.42
2018,8,20,16,30,376.0,140.0,3.9,28.0,311.0,175.64,118.91
2018,8,20,16,45,348.0,123.0,3.85,27.3,266.0,132.58,86.68
2018,8,20,17,0,320.0,106.0,3.8,26.6,221.0,93.19,61.02
2018,8,20,17,15,199.0,96.0,3.7,25.65,163.5,73.38,57.19
2018,8,20,17,30,78.0,86.0,3.6,24.7,106.0,70.33,54.76
2018,8,20,17,45,40.0,68.0,3.5,23.75,78.0,58.91,44.89
2018,8,20,18,0,2.0,50.0,3.4,22.8,50.0,44.87,32.49
2018,8,20,18,15,8.0,32.5,3.3,22.05,33.0,29.55,18.51
2018,8,20,18,30,14.0,15.0,3.2,21.3,16.0,14.0,0.0
2018,8,20,18,45,7.0,7.5,3.1,20.55,8.0,7.15,0.0
2018,8,20,19,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,5,15,22.0,2.5,1.55,15.1,2.5,0.0,0.0
2018,8,21,5,30,44.0,5.0,1.7,15.4,5.0,14.0,0.0
2018,8,21,5,45,92.5,9.0,1.85,15.75,16.0,41.3,0.0
2018,8,21,6,0,141.0,13.0,2.0,16.1,27.0,72.66,48.06
2018,8,21,6,15,92.0,19.0,1.95,16.55,30.0,64.89,47.13
2018,8,21,6,30,43.0,25.0,1.9,17.0,33.0,45.26,32.42
2018,8,21,6,45,22.5,36.5,1.85,17.45,41.0,45.56,33.09
2018,8,21,7,0,2.0,48.0,1.8,17.9,49.0,45.69,33.07
2018,8,21,7,15,1.5,67.0,1.7,18.55,67.5,63.23,47.62
2018,8,21,7,30,1.0,86.0,1.6,19.2,86.0,81.44,62.44
2018,8,21,7,45,1.0,91.5,1.55,19.85,91.5,86.53,66.22
2018,8,21,8,0,1.0,97.0,1.5,20.5,97.0,91.7,70.01
2018,8,21,8,15,2.0,122.0,1.45,21.3,123.0,117.02,89.99
2018,8,21,8,30,3.0,147.0,1.4,22.1,149.0,142.54,109.67
2018,8,21,8,45,3.0,158.0,1.4,22.85,160.0,153.2,117.33
2018,8,21,9,0,3.0,169.0,1.4,23.6,171.0,163.87,124.93
2018,8,21,9,15,13.5,207.5,1.5,24.3,217.0,211.79,161.63
2018,8,21,9,30,24.0,246.0,1.6,25.0,263.0,271.47,206.27
2018,8,21,9,45,62.5,301.5,1.65,25.65,350.0,367.43,277.49
2018,8,21,10,0,101.0,357.0,1.7,26.3,437.0,464.72,347.04
2018,8,21,10,15,347.5,306.5,1.85,26.8,595.0,679.67,503.53
2018,8,21,10,30,594.0,256.0,2.0,27.3,753.0,889.75,646.82
2018,8,21,10,45,750.5,188.0,2.1,27.85,833.0,975.71,700.2
2018,8,21,11,0,907.0,120.0,2.2,28.4,913.0,1044.48,741.53
2018,8,21,11,15,910.0,121.0,2.35,28.7,927.5,1044.38,741.04
2018,8,21,11,30,913.0,122.0,2.5,29.0,942.0,1040.57,739.0
2018,8,21,11,45,886.0,137.0,2.6,29.35,937.0,1017.79,724.43
2018,8,21,12,0,859.0,152.0,2.7,29.7,932.0,991.69,707.91
2018,8,21,12,15,884.5,139.0,2.8,29.9,941.0,985.3,704.37
2018,8,21,12,30,910.0,126.0,2.9,30.1,950.0,974.64,697.99
2018,8,21,12,45,892.5,134.0,3.0,30.3,935.0,941.38,677.12
2018,8,21,13,0,875.0,142.0,3.1,30.5,920.0,905.72,654.71
2018,8,21,13,15,840.5,157.5,3.2,30.5,893.0,865.87,629.83
2018,8,21,13,30,806.0,173.0,3.3,30.5,866.0,819.88,600.57
2018,8,21,13,45,817.0,161.0,3.35,30.55,846.0,782.25,576.25
2018,8,21,14,0,828.0,149.0,3.4,30.6,826.0,741.43,548.73
2018,8,21,14,15,846.5,134.0,3.45,30.4,803.0,699.7,520.2
2018,8,21,14,30,865.0,119.0,3.5,30.2,780.0,654.41,488.22
2018,8,21,14,45,850.5,117.0,3.5,30.0,740.0,598.31,446.94
2018,8,21,15,0,836.0,115.0,3.5,29.8,700.0,542.04,404.34
2018,8,21,15,15,824.0,111.0,3.5,29.8,657.0,485.05,359.59
2018,8,21,15,30,812.0,107.0,3.5,29.8,614.0,428.03,313.43
2018,8,21,15,45,786.5,103.0,3.5,29.1,562.5,366.49,263.58
2018,8,21,16,0,761.0,99.0,3.5,28.4,511.0,307.0,214.12
2018,8,21,16,15,725.0,92.5,3.5,27.8,454.0,245.22,162.77
2018,8,21,16,30,689.0,86.0,3.5,27.2,397.0,183.48,112.55
2018,8,21,16,45,654.0,82.5,3.5,26.6,348.0,131.99,73.94
2018,8,21,17,0,619.0,79.0,3.5,26.0,299.0,84.66,46.48
2018,8,21,17,15,563.0,72.5,3.45,25.05,247.5,50.32,37.65
2018,8,21,17,30,507.0,66.0,3.4,24.1,196.0,47.79,35.59
2018,8,21,17,45,425.5,56.0,3.3,23.15,147.5,41.99,30.5
2018,8,21,18,0,344.0,46.0,3.2,22.2,99.0,35.87,24.89
2018,8,21,18,15,242.5,33.0,3.15,21.4,63.5,25.68,15.21
2018,8,21,18,30,141.0,20.0,3.1,20.6,28.0,15.85,0.0
2018,8,21,18,45,70.5,10.0,3.05,19.8,14.0,9.53,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,0.8,15.0,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,0.8,15.4,1.0,0.95,0.0
2018,8,22,5,45,0.0,6.0,0.8,15.85,6.0,5.55,0.0
2018,8,22,6,0,0.0,11.0,0.8,16.3,11.0,10.19,2.21
2018,8,22,6,15,0.0,19.0,0.65,16.95,19.0,17.61,8.99
2018,8,22,6,30,0.0,27.0,0.5,17.6,27.0,25.04,15.48
2018,8,22,6,45,0.0,36.5,0.4,18.25,36.5,33.88,23.05
2018,8,22,7,0,0.0,46.0,0.3,18.9,46.0,42.73,30.48
2018,8,22,7,15,0.0,60.0,0.45,19.85,60.0,55.79,41.18
2018,8,22,7,30,0.0,74.0,0.6,20.8,74.0,68.87,51.66
2018,8,22,7,45,0.0,99.0,0.8,21.7,99.0,93.37,71.23
2018,8,22,8,0,0.0,124.0,1.0,22.6,124.0,118.07,90.52
2018,8,22,8,15,4.5,153.5,1.15,23.5,156.0,150.98,116.06
2018,8,22,8,30,9.0,183.0,1.3,24.4,188.0,184.32,141.39
2018,8,22,8,45,17.5,210.5,1.45,25.25,221.5,219.32,167.68
2018,8,22,9,0,26.0,238.0,1.6,26.1,255.0,266.18,202.41
2018,8,22,9,15,46.5,276.0,1.75,26.9,309.0,325.78,246.3
2018,8,22,9,30,67.0,314.0,1.9,27.7,363.0,386.2,289.71
2018,8,22,9,45,204.0,320.0,2.05,28.45,478.5,536.99,400.46
2018,8,22,10,0,341.0,326.0,2.2,29.2,594.0,692.37,508.79
2018,8,22,10,15,612.5,226.0,2.3,29.75,729.0,873.28,634.24
2018,8,22,10,30,884.0,126.0,2.4,30.3,864.0,1024.96,728.52
2018,8,22,10,45,898.0,122.5,2.5,30.85,889.0,1038.25,733.93
2018,8,22,11,0,912.0,119.0,2.6,31.4,914.0,1048.02,738.61
2018,8,22,11,15,916.0,119.0,2.65,31.75,928.5,1047.81,737.31
2018,8,22,11,30,920.0,119.0,2.7,32.1,943.0,1043.86,733.91
2018,8,22,11,45,922.5,118.5,2.75,32.4,949.5,1034.2,727.26
2018,8,22,12,0,925.0,118.0,2.8,32.7,956.0,1020.86,718.47
2018,8,22,12,15,922.5,119.0,2.8,32.8,953.5,1000.66,705.65
2018,8,22,12,30,920.0,120.0,2.8,32.9,951.0,977.08,690.81
2018,8,22,12,45,915.5,121.0,2.85,32.95,940.5,948.44,673.34
2018,8,22,13,0,911.0,122.0,2.9,33.0,930.0,916.78,653.91
2018,8,22,13,15,907.5,121.0,2.95,32.9,912.5,881.18,632.2
2018,8,22,13,30,904.0,120.0,3.0,32.8,895.0,842.85,608.52
2018,8,22,13,45,898.0,118.5,3.1,32.7,869.5,799.59,581.59
2018,8,22,14,0,892.0,117.0,3.2,32.6,844.0,754.16,552.8
2018,8,22,14,15,883.0,116.0,3.25,32.3,812.0,705.23,519.86
2018,8,22,14,30,874.0,115.0,3.3,32.0,780.0,654.81,484.39
2018,8,22,14,45,862.5,112.5,3.35,31.7,741.0,600.36,444.97
2018,8,22,15,0,851.0,110.0,3.4,31.4,702.0,543.53,402.56
2018,8,22,15,15,836.0,107.0,3.4,31.4,658.0,485.23,357.09
2018,8,22,15,30,821.0,104.0,3.4,31.4,614.0,427.18,310.43
2018,8,22,15,45,795.5,101.0,3.45,30.45,563.0,366.01,261.41
2018,8,22,16,0,770.0,98.0,3.5,29.5,512.0,306.87,212.63
2018,8,22,16,15,702.0,98.5,3.5,28.75,447.5,239.54,158.38
2018,8,22,16,30,634.0,99.0,3.5,28.0,383.0,183.16,114.11
2018,8,22,16,45,590.0,93.0,3.5,27.3,331.0,131.97,76.52
2018,8,22,17,0,546.0,87.0,3.5,26.6,279.0,86.17,50.22
2018,8,22,17,15,490.0,78.0,3.4,25.55,228.5,54.93,41.5
2018,8,22,17,30,434.0,69.0,3.3,24.5,178.0,50.5,37.83
2018,8,22,17,45,366.5,57.5,3.2,23.45,134.5,42.94,31.25
2018,8,22,18,0,299.0,46.0,3.1,22.4,91.0,35.14,24.19
2018,8,22,18,15,198.5,32.0,3.05,21.6,57.0,24.91,14.34
2018,8,22,18,30,98.0,18.0,3.0,20.8,23.0,14.24,0.0
2018,8,22,18,45,49.0,9.0,2.9,20.05,11.5,8.58,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,23,5,15,14.0,2.0,1.3,14.75,2.0,0.0,0.0
2018,8,23,5,30,28.0,4.0,1.5,15.3,4.0,3.81,0.0
2018,8,23,5,45,32.0,15.0,1.65,15.8,16.5,22.76,0.0
2018,8,23,6,0,36.0,26.0,1.8,16.3,29.0,43.04,26.41
2018,8,23,6,15,26.0,46.5,1.8,16.9,49.5,59.37,43.04
2018,8,23,6,30,16.0,67.0,1.8,17.5,70.0,73.99,56.2
2018,8,23,6,45,19.0,85.5,1.8,18.15,90.0,94.37,73.61
2018,8,23,7,0,22.0,104.0,1.8,18.8,110.0,120.88,95.63
2018,8,23,7,15,14.0,116.0,1.75,19.5,120.0,122.07,96.17
2018,8,23,7,30,6.0,128.0,1.7,20.2,130.0,128.56,100.81
2018,8,23,7,45,5.0,141.0,1.6,20.95,143.0,140.36,109.66
2018,8,23,8,0,4.0,154.0,1.5,21.7,156.0,152.13,118.28
2018,8,23,8,15,12.5,179.5,1.5,22.5,186.5,184.38,143.22
2018,8,23,8,30,21.0,205.0,1.5,23.3,217.0,217.25,168.07
2018,8,23,8,45,27.0,229.0,1.45,24.1,246.0,258.17,198.38
2018,8,23,9,0,33.0,253.0,1.4,24.9,275.0,289.14,220.51
2018,8,23,9,15,87.5,289.5,1.5,25.5,352.0,378.42,287.44
2018,8,23,9,30,142.0,326.0,1.6,26.1,429.0,483.65,363.28
2018,8,23,9,45,402.0,270.0,1.7,26.75,581.0,699.21,519.11
2018,8,23,10,0,662.0,214.0,1.8,27.4,733.0,902.31,655.89
2018,8,23,10,15,735.5,190.0,1.9,27.9,786.5,956.02,687.01
2018,8,23,10,30,809.0,166.0,2.0,28.4,840.0,1002.16,714.5
2018,8,23,10,45,813.5,168.5,2.1,28.9,861.0,1011.58,718.88
2018,8,23,11,0,818.0,171.0,2.2,29.4,882.0,1017.55,721.58
2018,8,23,11,15,821.0,172.5,2.35,29.8,896.0,1017.49,721.44
2018,8,23,11,30,824.0,174.0,2.5,30.2,910.0,1013.93,719.21
2018,8,23,11,45,824.5,175.5,2.6,30.6,916.0,1004.42,712.82
2018,8,23,12,0,825.0,177.0,2.7,31.0,922.0,991.52,704.41
2018,8,23,12,15,817.5,181.0,2.8,31.1,918.0,970.22,691.56
2018,8,23,12,30,810.0,185.0,2.9,31.2,914.0,945.98,676.87
2018,8,23,12,45,798.0,189.5,3.05,31.25,901.5,915.43,658.51
2018,8,23,13,0,786.0,194.0,3.2,31.3,889.0,882.57,638.47
2018,8,23,13,15,779.5,193.5,3.3,31.2,871.0,847.51,616.83
2018,8,23,13,30,773.0,193.0,3.4,31.1,853.0,812.41,594.93
2018,8,23,13,45,763.5,191.5,3.5,31.0,827.5,769.45,566.32
2018,8,23,14,0,754.0,190.0,3.6,30.9,802.0,725.02,536.09
2018,8,23,14,15,742.5,187.0,3.65,30.65,770.0,676.64,502.53
2018,8,23,14,30,731.0,184.0,3.7,30.4,738.0,627.47,467.55
2018,8,23,14,45,715.5,180.0,3.75,30.1,699.5,574.58,429.02
2018,8,23,15,0,700.0,176.0,3.8,29.8,661.0,521.84,389.48
2018,8,23,15,15,681.5,170.5,3.8,29.8,618.0,466.78,346.59
2018,8,23,15,30,663.0,165.0,3.8,29.8,575.0,412.74,303.37
2018,8,23,15,45,636.5,158.5,3.85,28.85,526.5,356.34,258.58
2018,8,23,16,0,610.0,152.0,3.9,27.9,478.0,302.43,214.71
2018,8,23,16,15,550.0,144.0,3.9,27.2,415.5,241.62,166.19
2018,8,23,16,30,490.0,136.0,3.9,26.5,353.0,188.26,124.75
2018,8,23,16,45,455.0,122.0,3.9,25.8,303.5,139.93,89.07
2018,8,23,17,0,420.0,108.0,3.9,25.1,254.0,95.99,62.35
2018,8,23,17,15,381.0,92.5,3.8,24.15,208.0,66.17,51.38
2018,8,23,17,30,342.0,77.0,3.7,23.2,162.0,56.37,43.08
2018,8,23,17,45,283.5,62.5,3.6,22.3,121.5,46.79,34.67
2018,8,23,18,0,225.0,48.0,3.5,21.4,81.0,36.74,25.59
2018,8,23,18,15,148.0,32.0,3.45,20.65,50.0,24.95,14.13
2018,8,23,18,30,71.0,16.0,3.4,19.9,19.0,13.46,0.0
2018,8,23,18,45,35.5,8.0,3.3,19.2,9.5,7.63,0.0
2018,8,23,19,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,1.65,14.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,1.9,14.7,2.0,0.0,0.0
2018,8,24,5,45,4.0,10.0,2.1,15.0,10.0,10.59,0.0
2018,8,24,6,0,0.0,18.0,2.3,15.3,18.0,16.7,6.93
2018,8,24,6,15,0.0,34.0,2.3,15.8,34.0,31.77,20.68
2018,8,24,6,30,0.0,50.0,2.3,16.3,50.0,47.58,34.42
2018,8,24,6,45,3.0,71.5,2.25,16.85,72.5,70.76,54.17
2018,8,24,7,0,6.0,93.0,2.2,17.4,95.0,94.08,73.74
2018,8,24,7,15,7.0,111.0,2.15,18.05,113.5,112.54,88.82
2018,8,24,7,30,8.0,129.0,2.1,18.7,132.0,131.07,103.61
2018,8,24,7,45,10.5,148.0,2.05,19.4,152.5,151.77,119.86
2018,8,24,8,0,13.0,167.0,2.0,20.1,173.0,172.66,135.94
2018,8,24,8,15,61.5,204.5,1.95,20.85,239.0,259.96,205.42
2018,8,24,8,30,110.0,242.0,1.9,21.6,305.0,354.31,277.66
2018,8,24,8,45,335.5,221.0,1.85,22.35,435.0,537.23,417.91
2018,8,24,9,0,561.0,200.0,1.8,23.1,565.0,736.52,560.22
2018,8,24,9,15,666.5,179.0,1.85,23.85,640.0,830.49,621.23
2018,8,24,9,30,772.0,158.0,1.9,24.6,715.0,921.4,677.92
2018,8,24,9,45,770.5,168.5,1.9,25.4,747.5,946.61,689.88
2018,8,24,10,0,769.0,179.0,1.9,26.2,780.0,968.47,700.28
2018,8,24,10,15,779.0,181.0,2.05,26.75,809.0,988.9,712.25
2018,8,24,10,30,789.0,183.0,2.2,27.3,838.0,999.73,718.13
2018,8,24,10,45,796.5,184.0,2.3,27.9,860.0,1010.38,723.35
2018,8,24,11,0,804.0,185.0,2.4,28.5,882.0,1017.65,726.51
2018,8,24,11,15,809.0,185.5,2.55,28.9,896.5,1018.44,726.79
2018,8,24,11,30,814.0,186.0,2.7,29.3,911.0,1015.76,724.98
2018,8,24,11,45,817.5,185.0,2.8,29.7,917.5,1006.61,718.7
2018,8,24,12,0,821.0,184.0,2.9,30.1,924.0,994.04,710.37
2018,8,24,12,15,819.0,184.5,3.0,30.3,921.5,974.39,698.15
2018,8,24,12,30,817.0,185.0,3.1,30.5,919.0,951.63,683.98
2018,8,24,12,45,812.5,185.0,3.25,30.75,908.0,923.18,666.28
2018,8,24,13,0,808.0,185.0,3.4,31.0,897.0,892.05,646.71
2018,8,24,13,15,804.0,183.0,3.45,30.9,879.5,856.91,624.67
2018,8,24,13,30,800.0,181.0,3.5,30.8,862.0,819.43,600.89
2018,8,24,13,45,794.5,177.5,3.6,30.65,837.0,777.23,573.52
2018,8,24,14,0,789.0,174.0,3.7,30.5,812.0,733.2,543.62
2018,8,24,14,15,779.0,171.0,3.75,30.25,780.0,684.72,509.87
2018,8,24,14,30,769.0,168.0,3.8,30.0,748.0,634.83,474.24
2018,8,24,14,45,756.5,163.0,3.85,29.7,709.5,580.92,434.81
2018,8,24,15,0,744.0,158.0,3.9,29.4,671.0,526.77,394.0
2018,8,24,15,15,726.0,153.5,3.9,29.4,627.5,470.54,349.89
2018,8,24,15,30,708.0,149.0,3.9,29.4,584.0,415.17,305.25
2018,8,24,15,45,672.5,143.0,3.85,28.5,529.5,353.59,256.14
2018,8,24,16,0,637.0,137.0,3.8,27.6,475.0,295.5,208.78
2018,8,24,16,15,575.0,132.0,3.75,26.95,413.5,236.12,161.06
2018,8,24,16,30,513.0,127.0,3.7,26.3,352.0,183.45,120.05
2018,8,24,16,45,480.0,114.0,3.65,25.65,303.0,134.9,84.25
2018,8,24,17,0,447.0,101.0,3.6,25.0,254.0,90.48,57.84
2018,8,24,17,15,421.5,88.5,3.5,24.1,213.0,63.48,49.09
2018,8,24,17,30,396.0,76.0,3.4,23.2,172.0,55.89,42.64
2018,8,24,17,45,329.5,62.5,3.25,22.3,129.0,47.01,34.82
2018,8,24,18,0,263.0,49.0,3.1,21.4,86.0,37.71,26.34
2018,8,24,18,15,167.5,32.5,3.05,20.7,52.5,25.48,14.13
2018,8,24,18,30,72.0,16.0,3.0,20.0,19.0,15.25,0.0
2018,8,24,18,45,36.0,8.0,2.9,19.3,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,5,15,9.5,1.5,1.05,13.9,1.5,0.0,0.0
2018,8,25,5,30,19.0,3.0,1.2,14.4,3.0,0.0,0.0
2018,8,25,5,45,42.0,14.0,1.3,14.9,17.0,24.43,0.0
2018,8,25,6,0,65.0,25.0,1.4,15.4,31.0,56.96,35.3
2018,8,25,6,15,55.0,21.0,1.4,16.0,28.0,48.05,33.5
2018,8,25,6,30,45.0,17.0,1.4,16.6,25.0,40.6,28.51
2018,8,25,6,45,38.0,36.5,1.4,17.2,45.0,57.64,43.39
2018,8,25,7,0,31.0,56.0,1.4,17.8,65.0,71.4,55.08
2018,8,25,7,15,71.0,102.0,1.35,18.7,128.0,154.53,124.28
2018,8,25,7,30,111.0,148.0,1.3,19.6,191.0,236.23,189.87
2018,8,25,7,45,63.0,155.5,1.25,20.45,180.5,204.69,162.53
2018,8,25,8,0,15.0,163.0,1.2,21.3,170.0,170.0,132.77
2018,8,25,8,15,20.5,186.0,1.15,22.25,197.0,197.75,153.88
2018,8,25,8,30,26.0,209.0,1.1,23.2,224.0,225.83,174.58
2018,8,25,8,45,44.5,240.0,1.1,24.15,268.0,285.83,219.44
2018,8,25,9,0,63.0,271.0,1.1,25.1,312.0,336.26,255.78
2018,8,25,9,15,111.5,303.0,1.15,25.85,381.0,429.26,323.26
2018,8,25,9,30,160.0,335.0,1.2,26.6,450.0,511.16,380.44
2018,8,25,9,45,251.5,336.5,1.25,27.35,527.5,615.25,452.61
2018,8,25,10,0,343.0,338.0,1.3,28.1,605.0,708.01,514.64
2018,8,25,10,15,399.5,331.5,1.45,28.8,654.0,771.06,555.67
2018,8,25,10,30,456.0,325.0,1.6,29.5,703.0,821.86,588.61
2018,8,25,10,45,473.5,329.5,1.7,30.15,731.0,843.79,601.31
2018,8,25,11,0,491.0,334.0,1.8,30.8,759.0,863.52,612.83
2018,8,25,11,15,514.5,332.5,1.95,31.15,784.0,880.63,624.16
2018,8,25,11,30,538.0,331.0,2.1,31.5,809.0,895.12,633.83
2018,8,25,11,45,549.0,329.0,2.25,31.85,819.5,894.0,633.37
2018,8,25,12,0,560.0,327.0,2.4,32.2,830.0,890.17,631.31
2018,8,25,12,15,631.5,287.5,2.55,32.3,853.5,904.3,643.29
2018,8,25,12,30,703.0,248.0,2.7,32.4,877.0,913.12,651.63
2018,8,25,12,45,692.5,248.5,2.85,32.45,862.5,881.5,631.83
2018,8,25,13,0,682.0,249.0,3.0,32.5,848.0,847.89,610.72
2018,8,25,13,15,734.0,216.5,3.1,32.25,849.5,832.81,603.53
2018,8,25,13,30,786.0,184.0,3.2,32.0,851.0,809.99,590.44
2018,8,25,13,45,788.0,177.0,3.35,31.8,829.0,770.62,565.36
2018,8,25,14,0,790.0,170.0,3.5,31.6,807.0,728.84,537.66
2018,8,25,14,15,777.5,167.5,3.55,31.05,773.5,679.34,503.95
2018,8,25,14,30,765.0,165.0,3.6,30.5,740.0,628.13,468.08
2018,8,25,14,45,683.0,182.5,3.65,30.0,676.0,555.7,415.29
2018,8,25,15,0,601.0,200.0,3.7,29.5,612.0,489.9,366.29
2018,8,25,15,15,576.0,192.0,3.7,29.5,566.0,434.0,323.1
2018,8,25,15,30,551.0,184.0,3.7,29.5,520.0,380.88,280.99
2018,8,25,15,45,609.0,156.0,3.75,28.25,499.5,341.73,248.43
2018,8,25,16,0,667.0,128.0,3.8,27.0,479.0,294.5,207.56
2018,8,25,16,15,614.5,121.5,3.75,26.25,419.5,234.25,158.5
2018,8,25,16,30,562.0,115.0,3.7,25.5,360.0,180.09,115.71
2018,8,25,16,45,534.5,104.0,3.65,24.8,312.5,130.87,79.32
2018,8,25,17,0,507.0,93.0,3.6,24.1,265.0,85.13,53.02
2018,8,25,17,15,439.0,82.5,3.5,23.2,212.5,59.24,45.63
2018,8,25,17,30,371.0,72.0,3.4,22.3,160.0,52.93,40.24
2018,8,25,17,45,309.5,58.0,3.25,21.45,119.0,43.59,31.97
2018,8,25,18,0,248.0,44.0,3.1,20.6,78.0,33.79,23.04
2018,8,25,18,15,165.0,29.5,2.95,19.95,48.0,23.11,11.85
2018,8,25,18,30,82.0,15.0,2.8,19.3,18.0,14.3,0.0
2018,8,25,18,45,41.0,7.5,2.7,18.65,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,26,5,15,15.5,2.5,1.05,13.55,2.0,0.0,0.0
2018,8,26,5,30,31.0,5.0,1.2,14.0,4.0,0.0,0.0
2018,8,26,5,45,34.5,7.0,1.4,14.45,8.0,15.77,0.0
2018,8,26,6,0,38.0,9.0,1.6,14.9,12.0,29.2,14.96
2018,8,26,6,15,19.0,14.5,1.6,15.55,16.0,22.57,12.86
2018,8,26,6,30,0.0,20.0,1.6,16.2,20.0,18.54,10.0
2018,8,26,6,45,0.0,26.5,1.65,16.8,26.5,24.58,15.24
2018,8,26,7,0,0.0,33.0,1.7,17.4,33.0,30.62,20.38
2018,8,26,7,15,0.0,39.5,1.7,18.35,39.5,36.68,25.38
2018,8,26,7,30,0.0,46.0,1.7,19.3,46.0,42.74,30.27
2018,8,26,7,45,0.0,65.0,1.7,20.25,65.0,60.46,44.72
2018,8,26,8,0,0.0,84.0,1.7,21.2,84.0,78.24,58.92
2018,8,26,8,15,21.5,133.0,1.75,22.15,145.0,149.85,116.81
2018,8,26,8,30,43.0,182.0,1.8,23.1,206.0,220.4,171.94
2018,8,26,8,45,181.0,213.5,1.8,24.0,328.5,384.74,300.02
2018,8,26,9,0,319.0,245.0,1.8,24.9,451.0,559.43,427.8
2018,8,26,9,15,616.5,169.0,1.9,25.6,599.5,773.88,580.98
2018,8,26,9,30,914.0,93.0,2.0,26.3,748.0,968.04,705.57
2018,8,26,9,45,924.5,93.5,2.05,27.05,784.5,996.37,718.7
2018,8,26,10,0,935.0,94.0,2.1,27.8,821.0,1021.48,731.48
2018,8,26,10,15,942.5,94.5,2.2,28.4,850.5,1040.24,741.31
2018,8,26,10,30,950.0,95.0,2.3,29.0,880.0,1055.36,748.97
2018,8,26,10,45,956.0,95.0,2.4,29.6,902.5,1064.69,753.13
2018,8,26,11,0,962.0,95.0,2.5,30.2,925.0,1070.17,755.05
2018,8,26,11,15,965.5,95.5,2.55,30.65,939.5,1069.78,753.39
2018,8,26,11,30,969.0,96.0,2.6,31.1,954.0,1065.44,749.47
2018,8,26,11,45,971.5,95.5,2.7,31.55,960.5,1055.13,742.51
2018,8,26,12,0,974.0,95.0,2.8,32.0,967.0,1040.93,733.26
2018,8,26,12,15,971.5,96.0,2.9,32.15,964.5,1019.73,720.58
2018,8,26,12,30,969.0,97.0,3.0,32.3,962.0,994.95,705.67
2018,8,26,12,45,964.5,98.0,3.05,32.45,950.5,964.91,687.0
2018,8,26,13,0,960.0,99.0,3.1,32.6,939.0,931.68,666.24
2018,8,26,13,15,956.0,98.0,3.2,32.5,920.5,893.85,643.37
2018,8,26,13,30,952.0,97.0,3.3,32.4,902.0,853.17,618.36
2018,8,26,13,45,946.5,96.0,3.4,32.3,876.0,808.69,590.47
2018,8,26,14,0,941.0,95.0,3.5,32.2,850.0,761.85,560.58
2018,8,26,14,15,933.0,93.5,3.6,31.9,817.0,710.73,526.59
2018,8,26,14,30,925.0,92.0,3.7,31.6,784.0,657.95,489.2
2018,8,26,14,45,914.0,90.5,3.8,31.3,744.5,602.04,448.3
2018,8,26,15,0,903.0,89.0,3.9,31.0,705.0,545.26,405.31
2018,8,26,15,15,889.0,86.5,3.9,31.0,660.0,485.59,358.09
2018,8,26,15,30,875.0,84.0,3.9,31.0,615.0,425.93,309.41
2018,8,26,15,45,852.5,81.5,3.95,29.9,564.0,363.66,258.78
2018,8,26,16,0,830.0,79.0,4.0,28.8,513.0,298.9,204.91
2018,8,26,16,15,763.5,80.5,4.0,28.0,448.0,233.55,151.45
2018,8,26,16,30,697.0,82.0,4.0,27.2,383.0,171.97,102.92
2018,8,26,16,45,652.5,77.0,3.95,26.45,329.0,118.09,64.14
2018,8,26,17,0,608.0,72.0,3.9,25.7,275.0,69.59,38.74
2018,8,26,17,15,551.5,65.5,3.8,24.6,225.0,45.78,33.83
2018,8,26,17,30,495.0,59.0,3.7,23.5,175.0,43.01,31.49
2018,8,26,17,45,413.0,49.5,3.55,22.45,129.5,37.41,26.5
2018,8,26,18,0,331.0,40.0,3.4,21.4,84.0,31.54,20.97
2018,8,26,18,15,206.0,26.5,3.3,20.6,50.0,20.77,9.43
2018,8,26,18,30,81.0,13.0,3.2,19.8,16.0,12.39,0.0
2018,8,26,18,45,40.5,6.5,3.1,19.0,8.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,17.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,5,45,0.0,3.0,1.95,15.15,3.0,2.86,0.0
2018,8,27,6,0,0.0,6.0,2.0,15.4,6.0,5.55,0.0
2018,8,27,6,15,0.0,11.0,1.95,15.95,11.0,10.18,2.76
2018,8,27,6,30,0.0,16.0,1.9,16.5,16.0,14.82,6.85
2018,8,27,6,45,0.0,20.5,1.85,17.0,20.5,19.0,10.49
2018,8,27,7,0,0.0,25.0,1.8,17.5,25.0,23.18,14.06
2018,8,27,7,15,0.0,28.0,1.75,18.25,28.0,25.98,16.37
2018,8,27,7,30,0.0,31.0,1.7,19.0,31.0,28.77,18.61
2018,8,27,7,45,0.0,40.5,1.65,19.7,40.5,37.62,25.86
2018,8,27,8,0,0.0,50.0,1.6,20.4,50.0,46.48,33.01
2018,8,27,8,15,0.0,71.5,1.6,21.15,71.5,66.56,49.21
2018,8,27,8,30,0.0,93.0,1.6,21.9,93.0,86.77,65.22
2018,8,27,8,45,0.0,111.5,1.6,22.7,111.5,104.69,79.11
2018,8,27,9,0,0.0,130.0,1.6,23.5,130.0,122.67,92.82
2018,8,27,9,15,1.5,148.0,1.75,24.1,149.0,141.57,107.23
2018,8,27,9,30,3.0,166.0,1.9,24.7,168.0,160.55,121.54
2018,8,27,9,45,7.5,196.0,2.05,25.35,201.5,194.4,147.19
2018,8,27,10,0,12.0,226.0,2.2,26.0,235.0,228.46,172.58
2018,8,27,10,15,32.5,280.0,2.35,26.45,306.5,314.61,237.23
2018,8,27,10,30,53.0,334.0,2.5,26.9,378.0,391.44,293.26
2018,8,27,10,45,241.5,324.0,2.65,27.4,531.0,593.5,442.96
2018,8,27,11,0,430.0,314.0,2.8,27.9,684.0,781.44,574.72
2018,8,27,11,15,653.0,224.0,2.95,28.2,796.0,908.52,663.46
2018,8,27,11,30,876.0,134.0,3.1,28.5,908.0,1012.48,729.95
2018,8,27,11,45,896.5,124.5,3.2,28.85,921.0,1011.14,727.71
2018,8,27,12,0,917.0,115.0,3.3,29.2,934.0,1005.83,723.93
2018,8,27,12,15,910.5,118.0,3.45,29.3,929.5,983.66,710.46
2018,8,27,12,30,904.0,121.0,3.6,29.4,925.0,958.27,694.94
2018,8,27,12,45,893.5,125.0,3.7,29.5,912.0,927.22,675.31
2018,8,27,13,0,883.0,129.0,3.8,29.6,899.0,893.49,653.81
2018,8,27,13,15,877.0,129.0,3.9,29.5,880.5,857.19,630.95
2018,8,27,13,30,871.0,129.0,4.0,29.4,862.0,818.42,606.17
2018,8,27,13,45,862.5,128.0,4.1,29.3,835.5,774.56,577.6
2018,8,27,14,0,854.0,127.0,4.2,29.2,809.0,728.83,547.03
2018,8,27,14,15,843.0,125.5,4.25,28.9,776.0,680.14,512.46
2018,8,27,14,30,832.0,124.0,4.3,28.6,743.0,628.76,475.05
2018,8,27,14,45,818.0,121.0,4.3,28.35,703.5,573.44,433.5
2018,8,27,15,0,804.0,118.0,4.3,28.1,664.0,517.84,390.52
2018,8,27,15,15,787.0,115.0,4.3,28.1,620.0,460.88,344.87
2018,8,27,15,30,770.0,112.0,4.3,28.1,576.0,404.52,298.42
2018,8,27,15,45,747.5,108.0,4.25,27.2,528.0,346.3,250.41
2018,8,27,16,0,725.0,104.0,4.2,26.3,480.0,286.29,200.02
2018,8,27,16,15,684.0,100.5,4.1,25.75,426.0,227.91,151.14
2018,8,27,16,30,643.0,97.0,4.0,25.2,372.0,174.09,107.67
2018,8,27,16,45,601.5,90.0,3.9,24.65,320.0,122.1,70.19
2018,8,27,17,0,560.0,83.0,3.8,24.1,268.0,75.25,45.56
2018,8,27,17,15,461.5,76.5,3.65,23.35,210.5,55.07,42.01
2018,8,27,17,30,363.0,70.0,3.5,22.6,153.0,51.67,39.06
2018,8,27,17,45,319.5,55.0,3.3,21.9,114.0,41.51,30.03
2018,8,27,18,0,276.0,40.0,3.1,21.2,75.0,30.84,20.3
2018,8,27,18,15,183.0,26.5,3.05,20.7,45.0,20.83,8.63
2018,8,27,18,30,90.0,13.0,3.0,20.2,15.0,12.39,0.0
2018,8,27,18,45,45.0,6.5,2.9,19.65,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,18.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.3,15.9,3.0,2.86,0.0
2018,8,28,6,0,0.0,6.0,2.4,16.1,6.0,5.55,0.0
2018,8,28,6,15,0.0,11.0,2.4,16.5,11.0,10.18,2.72
2018,8,28,6,30,0.0,16.0,2.4,16.9,16.0,14.82,6.81
2018,8,28,6,45,0.0,22.0,2.4,17.35,22.0,20.39,11.63
2018,8,28,7,0,0.0,28.0,2.4,17.8,28.0,25.97,16.39
2018,8,28,7,15,0.0,32.5,2.35,18.35,32.5,30.16,19.88
2018,8,28,7,30,0.0,37.0,2.3,18.9,37.0,34.35,23.3
2018,8,28,7,45,0.0,48.5,2.25,19.5,48.5,45.07,32.09
2018,8,28,8,0,0.0,60.0,2.2,20.1,60.0,55.81,40.76
2018,8,28,8,15,0.0,77.5,2.15,20.75,77.5,72.16,53.88
2018,8,28,8,30,0.0,95.0,2.1,21.4,95.0,88.71,66.96
2018,8,28,8,45,0.0,118.0,2.1,22.05,118.0,111.07,84.49
2018,8,28,9,0,0.0,141.0,2.1,22.7,141.0,133.55,101.82
2018,8,28,9,15,3.0,166.5,2.2,23.25,168.5,161.32,123.24
2018,8,28,9,30,6.0,192.0,2.3,23.8,196.0,189.31,144.51
2018,8,28,9,45,40.5,256.0,2.4,24.35,287.0,298.26,228.34
2018,8,28,10,0,75.0,320.0,2.5,24.9,378.0,400.32,304.02
2018,8,28,10,15,283.5,302.5,2.6,25.35,533.5,612.81,462.6
2018,8,28,10,30,492.0,285.0,2.7,25.8,689.0,815.05,604.74
2018,8,28,10,45,708.5,190.5,2.8,26.25,789.0,934.5,685.61
2018,8,28,11,0,925.0,96.0,2.9,26.7,889.0,1032.92,747.47
2018,8,28,11,15,928.0,96.0,2.95,26.95,902.5,1031.45,744.78
2018,8,28,11,30,931.0,96.0,3.0,27.2,916.0,1026.19,740.74
2018,8,28,11,45,933.5,96.0,3.1,27.5,922.5,1016.67,734.37
2018,8,28,12,0,936.0,96.0,3.2,27.8,929.0,1003.39,725.7
2018,8,28,12,15,937.5,95.5,3.3,27.95,928.0,984.95,714.19
2018,8,28,12,30,939.0,95.0,3.4,28.1,927.0,962.91,700.38
2018,8,28,12,45,939.5,93.0,3.45,28.2,917.5,934.93,682.48
2018,8,28,13,0,940.0,91.0,3.5,28.3,908.0,903.61,662.36
2018,8,28,13,15,937.5,89.5,3.55,28.3,890.0,867.09,638.92
2018,8,28,13,30,935.0,88.0,3.6,28.3,872.0,827.67,613.37
2018,8,28,13,45,930.5,86.5,3.65,28.3,847.0,784.03,584.7
2018,8,28,14,0,926.0,85.0,3.7,28.3,822.0,738.02,554.07
2018,8,28,14,15,918.5,84.0,3.65,28.1,790.0,688.33,519.46
2018,8,28,14,30,911.0,83.0,3.6,27.9,758.0,636.96,481.54
2018,8,28,14,45,901.5,81.0,3.6,27.7,719.5,582.09,440.12
2018,8,28,15,0,892.0,79.0,3.6,27.5,681.0,526.24,396.63
2018,8,28,15,15,878.0,77.5,3.6,27.5,637.0,468.1,349.71
2018,8,28,15,30,864.0,76.0,3.6,27.5,593.0,409.97,301.36
2018,8,28,15,45,847.0,73.0,3.5,26.9,545.0,349.79,250.71
2018,8,28,16,0,830.0,70.0,3.4,26.3,497.0,290.52,199.7
2018,8,28,16,15,795.0,69.0,3.3,25.85,443.0,225.92,145.02
2018,8,28,16,30,760.0,68.0,3.2,25.4,389.0,169.05,98.52
2018,8,28,16,45,719.0,64.0,3.1,24.9,335.0,113.02,58.5
2018,8,28,17,0,678.0,60.0,3.0,24.4,281.0,61.96,33.56
2018,8,28,17,15,583.0,58.5,2.9,23.7,224.0,40.66,29.55
2018,8,28,17,30,488.0,57.0,2.8,23.0,167.0,41.77,30.47
2018,8,28,17,45,367.5,48.0,2.65,22.3,118.0,36.5,25.66
2018,8,28,18,0,247.0,39.0,2.5,21.6,69.0,30.1,19.55
2018,8,28,18,15,162.5,25.0,2.45,21.05,41.0,19.67,6.72
2018,8,28,18,30,78.0,11.0,2.4,20.5,13.0,10.48,0.0
2018,8,28,18,45,39.0,5.5,2.35,19.95,6.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.4,15.5,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,15.8,2.0,0.0,0.0
2018,8,29,5,45,124.0,14.5,1.55,16.1,22.5,46.43,0.0
2018,8,29,6,0,228.0,26.0,1.6,16.4,43.0,117.63,67.72
2018,8,29,6,15,305.0,39.0,1.55,16.9,81.5,177.94,134.11
2018,8,29,6,30,382.0,52.0,1.5,17.4,120.0,244.18,192.41
2018,8,29,6,45,472.0,59.5,1.45,17.9,172.0,319.04,256.09
2018,8,29,7,0,562.0,67.0,1.4,18.4,224.0,402.62,324.55
2018,8,29,7,15,648.5,67.0,1.35,19.05,284.5,483.25,388.01
2018,8,29,7,30,735.0,67.0,1.3,19.7,345.0,568.62,452.29
2018,8,29,7,45,753.0,73.5,1.25,20.35,394.5,623.12,490.3
2018,8,29,8,0,771.0,80.0,1.2,21.0,444.0,677.09,525.24
2018,8,29,8,15,807.5,79.5,1.25,21.7,498.0,736.27,563.53
2018,8,29,8,30,844.0,79.0,1.3,22.4,552.0,789.38,596.59
2018,8,29,8,45,861.5,81.5,1.35,23.1,599.0,835.74,624.44
2018,8,29,9,0,879.0,84.0,1.4,23.8,646.0,880.26,650.62
2018,8,29,9,15,889.5,86.5,1.45,24.3,687.0,916.25,671.37
2018,8,29,9,30,900.0,89.0,1.5,24.8,728.0,949.45,690.21
2018,8,29,9,45,907.0,91.5,1.6,25.3,763.0,976.29,705.61
2018,8,29,10,0,914.0,94.0,1.7,25.8,798.0,999.81,718.95
2018,8,29,10,15,921.0,95.0,1.85,26.1,827.0,1018.17,730.32
2018,8,29,10,30,928.0,96.0,2.0,26.4,856.0,1032.95,739.53
2018,8,29,10,45,933.0,96.5,2.15,26.7,877.5,1041.49,744.9
2018,8,29,11,0,938.0,97.0,2.3,27.0,899.0,1046.25,748.01
2018,8,29,11,15,941.5,97.0,2.45,27.1,913.0,1045.13,748.1
2018,8,29,11,30,945.0,97.0,2.6,27.2,927.0,1040.16,745.86
2018,8,29,11,45,946.5,98.0,2.7,27.35,933.5,1030.45,740.04
2018,8,29,12,0,948.0,99.0,2.8,27.5,940.0,1016.94,731.89
2018,8,29,12,15,948.0,98.5,2.85,27.7,938.0,996.73,718.94
2018,8,29,12,30,948.0,98.0,2.9,27.9,936.0,972.94,703.76
2018,8,29,12,45,931.5,105.5,2.95,28.05,921.0,939.08,682.19
2018,8,29,13,0,915.0,113.0,3.0,28.2,906.0,902.63,658.87
2018,8,29,13,15,912.5,111.5,3.05,28.45,888.0,866.66,635.47
2018,8,29,13,30,910.0,110.0,3.1,28.7,870.0,827.88,610.03
