Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,15,30,876.0,68.0,4.6,33.4,552.0,379.69,270.12
2018,9,8,15,45,855.5,66.0,4.6,32.55,502.5,318.43,219.09
2018,9,8,16,0,835.0,64.0,4.6,31.7,453.0,258.53,168.38
2018,9,8,16,15,806.5,60.5,4.55,31.0,400.0,197.52,117.88
2018,9,8,16,30,778.0,57.0,4.5,30.3,347.0,135.05,70.04
2018,9,8,16,45,737.5,53.5,4.4,29.65,294.0,79.32,36.79
2018,9,8,17,0,697.0,50.0,4.3,29.0,241.0,37.57,26.21
2018,9,8,17,15,598.0,46.5,4.05,28.0,185.0,36.34,25.18
2018,9,8,17,30,499.0,43.0,3.8,27.0,129.0,32.31,21.57
2018,9,8,17,45,393.5,33.5,3.5,26.0,86.5,26.1,15.81
2018,9,8,18,0,288.0,24.0,3.2,25.0,44.0,19.6,5.9
2018,9,8,18,15,157.0,13.5,3.15,24.25,23.0,12.87,0.0
2018,9,8,18,30,26.0,3.0,3.1,23.5,2.0,0.0,0.0
2018,9,8,18,45,13.0,1.5,3.05,22.8,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,21.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,20.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,19.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,9,5,45,98.5,9.0,2.35,15.15,13.5,34.38,0.0
2018,9,9,6,0,197.0,18.0,2.5,15.5,27.0,93.03,0.0
2018,9,9,6,15,354.5,28.5,2.55,16.15,71.5,186.03,133.85
2018,9,9,6,30,512.0,39.0,2.6,16.8,116.0,286.24,223.97
2018,9,9,6,45,398.0,49.5,2.6,17.4,123.5,271.59,218.75
2018,9,9,7,0,284.0,60.0,2.6,18.0,131.0,238.59,194.82
2018,9,9,7,15,157.0,93.5,2.5,18.8,134.5,207.46,168.85
2018,9,9,7,30,30.0,127.0,2.4,19.6,138.0,153.36,122.08
2018,9,9,7,45,178.5,142.5,2.35,20.4,220.5,282.28,228.66
2018,9,9,8,0,327.0,158.0,2.3,21.2,303.0,426.31,342.08
2018,9,9,8,15,563.5,126.5,2.2,22.1,412.0,603.74,476.55
2018,9,9,8,30,800.0,95.0,2.1,23.0,521.0,776.03,595.84
2018,9,9,8,45,867.0,83.5,2.05,23.9,582.5,838.94,633.29
2018,9,9,9,0,934.0,72.0,2.0,24.8,644.0,909.55,675.58
2018,9,9,9,15,945.5,73.5,1.95,25.7,686.0,946.21,694.26
2018,9,9,9,30,957.0,75.0,1.9,26.6,728.0,979.88,710.96
2018,9,9,9,45,965.0,76.5,1.9,27.5,763.5,1007.03,723.86
2018,9,9,10,0,973.0,78.0,1.9,28.4,799.0,1030.63,734.49
2018,9,9,10,15,979.5,79.0,2.0,29.05,828.0,1048.49,743.59
2018,9,9,10,30,986.0,80.0,2.1,29.7,857.0,1062.47,750.41
2018,9,9,10,45,991.0,80.0,2.2,30.35,878.5,1069.88,753.27
2018,9,9,11,0,996.0,80.0,2.3,31.0,900.0,1073.23,753.81
2018,9,9,11,15,999.0,80.0,2.45,31.4,913.5,1070.52,752.08
2018,9,9,11,30,1002.0,80.0,2.6,31.8,927.0,1063.71,747.91
2018,9,9,11,45,1002.0,80.0,2.75,32.2,931.0,1049.92,739.47
2018,9,9,12,0,1002.0,80.0,2.9,32.6,935.0,1032.15,728.61
2018,9,9,12,15,998.5,81.5,3.0,32.75,930.5,1008.86,714.58
2018,9,9,12,30,995.0,83.0,3.1,32.9,926.0,981.89,698.23
2018,9,9,12,45,988.5,85.5,3.25,33.1,913.5,949.83,678.75
2018,9,9,13,0,982.0,88.0,3.4,33.3,901.0,914.55,657.03
2018,9,9,13,15,978.0,87.0,3.45,33.25,881.0,874.72,632.2
2018,9,9,13,30,974.0,86.0,3.5,33.2,861.0,831.97,605.21
2018,9,9,13,45,968.0,84.5,3.6,33.15,833.0,784.56,575.01
2018,9,9,14,0,962.0,83.0,3.7,33.1,805.0,734.81,542.75
2018,9,9,14,15,952.5,82.0,3.8,32.85,770.0,681.25,505.14
2018,9,9,14,30,943.0,81.0,3.9,32.6,735.0,626.14,465.2
2018,9,9,14,45,931.0,79.0,3.95,32.35,693.5,567.5,421.23
2018,9,9,15,0,919.0,77.0,4.0,32.1,652.0,508.12,375.18
2018,9,9,15,15,900.5,75.5,4.0,32.1,604.5,446.06,325.19
2018,9,9,15,30,882.0,74.0,4.0,32.1,557.0,384.55,274.16
2018,9,9,15,45,863.5,71.0,4.0,31.3,507.5,322.53,222.36
2018,9,9,16,0,845.0,68.0,4.0,30.5,458.0,261.64,170.7
2018,9,9,16,15,791.5,67.5,3.9,29.8,398.5,194.19,116.17
2018,9,9,16,30,738.0,67.0,3.8,29.1,339.0,136.59,73.42
2018,9,9,16,45,688.5,62.5,3.7,28.4,284.5,82.1,41.55
2018,9,9,17,0,639.0,58.0,3.6,27.7,230.0,40.69,29.02
2018,9,9,17,15,555.5,52.0,3.4,26.5,177.5,37.95,26.71
2018,9,9,17,30,472.0,46.0,3.2,25.3,125.0,35.22,24.15
2018,9,9,17,45,336.0,34.5,2.95,24.1,80.5,27.24,16.78
2018,9,9,18,0,200.0,23.0,2.7,22.9,36.0,18.82,3.67
2018,9,9,18,15,100.0,11.5,2.65,22.2,18.0,10.96,0.0
2018,9,9,18,30,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,20.8,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,19.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,10,5,45,111.0,9.0,1.65,14.9,14.0,8.58,0.0
2018,9,10,6,0,222.0,18.0,1.8,15.4,28.0,100.32,0.0
2018,9,10,6,15,384.5,27.0,1.95,16.1,72.0,195.65,139.27
2018,9,10,6,30,547.0,36.0,2.1,16.8,116.0,293.97,229.13
2018,9,10,6,45,414.5,39.5,2.25,17.55,114.5,267.02,214.68
2018,9,10,7,0,282.0,43.0,2.4,18.3,113.0,221.11,180.45
2018,9,10,7,15,141.0,65.5,2.35,19.2,100.5,163.28,132.56
2018,9,10,7,30,0.0,88.0,2.3,20.1,88.0,83.84,64.24
2018,9,10,7,45,25.0,126.0,2.25,21.0,137.0,147.38,116.49
2018,9,10,8,0,50.0,164.0,2.2,21.9,186.0,208.64,165.3
2018,9,10,8,15,237.0,167.5,2.2,22.9,291.0,379.71,302.09
2018,9,10,8,30,424.0,171.0,2.2,23.9,396.0,556.66,435.27
2018,9,10,8,45,673.5,121.0,2.2,24.95,514.5,729.99,558.6
2018,9,10,9,0,923.0,71.0,2.2,26.0,633.0,898.05,667.92
2018,9,10,9,15,931.0,74.0,2.25,26.8,674.0,932.98,685.99
2018,9,10,9,30,939.0,77.0,2.3,27.6,715.0,964.77,703.09
2018,9,10,9,45,942.5,82.0,2.35,28.4,750.0,991.31,716.69
2018,9,10,10,0,946.0,87.0,2.4,29.2,785.0,1014.14,727.91
2018,9,10,10,15,954.0,87.0,2.55,29.75,814.0,1031.8,737.65
2018,9,10,10,30,962.0,87.0,2.7,30.3,843.0,1045.74,745.15
2018,9,10,10,45,967.5,87.5,2.8,30.85,864.5,1053.94,748.65
2018,9,10,11,0,973.0,88.0,2.9,31.4,886.0,1058.18,749.83
2018,9,10,11,15,976.5,88.0,3.0,31.75,899.5,1055.88,747.68
2018,9,10,11,30,980.0,88.0,3.1,32.1,913.0,1049.55,743.17
2018,9,10,11,45,982.0,87.5,3.25,32.45,918.0,1037.23,735.43
2018,9,10,12,0,984.0,87.0,3.4,32.8,923.0,1020.96,725.27
2018,9,10,12,15,981.0,88.5,3.5,33.0,919.0,998.31,711.17
2018,9,10,12,30,978.0,90.0,3.6,33.2,915.0,972.04,694.78
2018,9,10,12,45,972.5,91.0,3.7,33.45,902.0,939.59,674.23
2018,9,10,13,0,967.0,92.0,3.8,33.7,889.0,903.96,651.54
2018,9,10,13,15,962.0,90.5,3.85,33.7,868.0,863.23,625.73
2018,9,10,13,30,957.0,89.0,3.9,33.7,847.0,819.71,597.86
2018,9,10,13,45,951.0,88.0,3.95,33.7,819.5,773.4,567.8
2018,9,10,14,0,945.0,87.0,4.0,33.7,792.0,724.79,535.49
2018,9,10,14,15,935.5,85.5,4.05,33.5,757.0,671.44,497.62
2018,9,10,14,30,926.0,84.0,4.1,33.3,722.0,616.6,457.55
2018,9,10,14,45,913.0,82.0,4.1,33.1,680.5,558.24,413.55
2018,9,10,15,0,900.0,80.0,4.1,32.9,639.0,499.3,367.67
2018,9,10,15,15,883.5,77.5,4.1,32.9,592.5,438.15,318.42
2018,9,10,15,30,867.0,75.0,4.1,32.9,546.0,377.38,268.04
2018,9,10,15,45,844.0,72.5,4.1,32.05,495.5,315.34,216.52
2018,9,10,16,0,821.0,70.0,4.1,31.2,445.0,251.28,162.86
2018,9,10,16,15,787.5,67.0,4.0,30.45,391.5,190.42,112.99
2018,9,10,16,30,754.0,64.0,3.9,29.7,338.0,133.21,70.15
2018,9,10,16,45,703.0,59.5,3.8,28.95,283.0,77.79,38.56
2018,9,10,17,0,652.0,55.0,3.7,28.2,228.0,42.25,30.27
2018,9,10,17,15,581.5,48.5,3.45,27.0,176.5,35.29,24.36
2018,9,10,17,30,511.0,42.0,3.2,25.8,125.0,31.93,21.28
2018,9,10,17,45,379.5,32.5,2.95,24.55,81.5,25.67,15.3
2018,9,10,18,0,248.0,23.0,2.7,23.3,38.0,19.14,1.04
2018,9,10,18,15,124.0,11.5,2.7,22.6,19.0,10.96,0.0
2018,9,10,18,30,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.15,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,20.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,19.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,11,5,45,104.5,9.5,2.55,15.25,14.0,9.05,0.0
2018,9,11,6,0,209.0,19.0,2.7,15.5,28.0,84.21,0.0
2018,9,11,6,15,360.5,28.5,2.75,16.1,70.0,188.38,132.86
2018,9,11,6,30,512.0,38.0,2.8,16.7,112.0,285.02,222.57
2018,9,11,6,45,451.0,49.0,2.9,17.3,134.0,296.8,238.96
2018,9,11,7,0,390.0,60.0,3.0,17.9,156.0,301.22,246.2
2018,9,11,7,15,217.5,93.0,3.0,18.7,149.0,243.04,198.73
2018,9,11,7,30,45.0,126.0,3.0,19.5,142.0,162.32,129.88
2018,9,11,7,45,97.0,150.5,2.95,20.25,191.5,236.43,190.55
2018,9,11,8,0,149.0,175.0,2.9,21.0,241.0,305.36,245.28
2018,9,11,8,15,397.0,150.0,2.95,21.85,353.0,496.26,396.74
2018,9,11,8,30,645.0,125.0,3.0,22.7,465.0,688.71,540.04
2018,9,11,8,45,777.5,99.0,3.0,23.55,545.0,787.69,606.07
2018,9,11,9,0,910.0,73.0,3.0,24.4,625.0,888.41,671.4
2018,9,11,9,15,921.5,75.0,3.05,25.15,666.5,924.85,691.91
2018,9,11,9,30,933.0,77.0,3.1,25.9,708.0,958.37,710.76
2018,9,11,9,45,942.0,78.0,3.2,26.65,743.0,985.21,725.42
2018,9,11,10,0,951.0,79.0,3.3,27.4,778.0,1008.63,737.84
2018,9,11,10,15,957.0,80.5,3.4,27.95,806.5,1026.13,747.02
2018,9,11,10,30,963.0,82.0,3.5,28.5,835.0,1039.82,753.86
2018,9,11,10,45,966.5,83.5,3.6,29.0,856.0,1047.14,756.87
2018,9,11,11,0,970.0,85.0,3.7,29.5,877.0,1050.48,757.49
2018,9,11,11,15,972.0,85.5,3.8,29.8,889.5,1047.21,754.64
2018,9,11,11,30,974.0,86.0,3.9,30.1,902.0,1039.95,749.39
2018,9,11,11,45,974.5,86.0,3.95,30.4,906.5,1026.73,740.12
2018,9,11,12,0,975.0,86.0,4.0,30.7,911.0,1009.63,728.49
2018,9,11,12,15,974.5,86.0,4.1,30.85,907.5,987.79,714.64
2018,9,11,12,30,974.0,86.0,4.2,31.0,904.0,962.27,698.4
2018,9,11,12,45,972.5,84.5,4.3,31.15,892.0,930.75,678.2
2018,9,11,13,0,971.0,83.0,4.4,31.3,880.0,895.87,655.69
2018,9,11,13,15,966.5,82.0,4.5,31.25,859.5,855.9,630.12
2018,9,11,13,30,962.0,81.0,4.6,31.2,839.0,813.09,602.38
2018,9,11,13,45,956.0,80.0,4.65,31.1,811.5,766.57,571.78
2018,9,11,14,0,950.0,79.0,4.7,31.0,784.0,717.75,539.05
2018,9,11,14,15,941.5,77.5,4.7,30.75,749.5,664.8,500.59
2018,9,11,14,30,933.0,76.0,4.7,30.5,715.0,610.27,459.85
2018,9,11,14,45,921.5,74.5,4.7,30.2,674.5,552.85,415.77
2018,9,11,15,0,910.0,73.0,4.7,29.9,634.0,494.66,369.63
2018,9,11,15,15,894.5,71.0,4.7,29.9,588.0,433.89,319.63
2018,9,11,15,30,879.0,69.0,4.7,29.9,542.0,373.37,268.4
2018,9,11,15,45,858.5,65.5,4.65,28.9,491.5,310.56,215.33
2018,9,11,16,0,838.0,62.0,4.6,27.9,441.0,249.18,162.74
2018,9,11,16,15,806.0,59.0,4.5,27.15,387.5,187.96,111.79
2018,9,11,16,30,774.0,56.0,4.4,26.4,334.0,125.83,64.69
2018,9,11,16,45,724.5,53.0,4.3,25.6,279.5,70.68,33.85
2018,9,11,17,0,675.0,50.0,4.2,24.8,225.0,38.11,27.18
2018,9,11,17,15,600.0,44.5,4.0,23.8,173.5,35.18,24.61
2018,9,11,17,30,525.0,39.0,3.8,22.8,122.0,29.53,19.49
2018,9,11,17,45,396.5,30.0,3.55,21.8,79.0,23.59,13.63
2018,9,11,18,0,268.0,21.0,3.3,20.8,36.0,17.41,0.0
2018,9,11,18,15,134.0,10.5,3.25,20.1,18.0,10.01,0.0
2018,9,11,18,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,18.75,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,12,5,45,104.5,9.0,2.3,14.15,13.0,0.0,0.0
2018,9,12,6,0,209.0,18.0,2.4,14.4,26.0,83.2,0.0
2018,9,12,6,15,358.5,27.0,2.45,14.95,67.0,186.09,129.95
2018,9,12,6,30,508.0,36.0,2.5,15.5,108.0,280.89,219.81
2018,9,12,6,45,587.5,41.5,2.55,16.05,159.0,350.83,282.77
2018,9,12,7,0,667.0,47.0,2.6,16.6,210.0,431.95,352.2
2018,9,12,7,15,715.0,51.0,2.65,17.3,263.5,499.38,407.88
2018,9,12,7,30,763.0,55.0,2.7,18.0,317.0,569.78,463.38
2018,9,12,7,45,795.5,58.0,2.75,18.75,370.0,630.8,508.46
2018,9,12,8,0,828.0,61.0,2.8,19.5,423.0,686.74,547.01
2018,9,12,8,15,849.0,64.0,2.85,20.2,473.0,739.41,582.16
2018,9,12,8,30,870.0,67.0,2.9,20.9,523.0,790.99,615.67
2018,9,12,8,45,885.5,69.0,2.95,21.55,569.0,835.26,643.43
2018,9,12,9,0,901.0,71.0,3.0,22.2,615.0,877.41,669.29
2018,9,12,9,15,903.0,76.5,3.05,22.6,653.0,909.2,688.36
2018,9,12,9,30,905.0,82.0,3.1,23.0,691.0,937.56,705.07
2018,9,12,9,45,910.5,85.5,3.15,23.4,725.5,963.34,720.01
2018,9,12,10,0,916.0,89.0,3.2,23.8,760.0,985.64,732.64
2018,9,12,10,15,930.0,86.5,3.25,24.0,790.0,1005.7,744.42
2018,9,12,10,30,944.0,84.0,3.3,24.2,820.0,1022.28,754.0
2018,9,12,10,45,949.5,84.5,3.4,24.45,841.0,1030.26,758.3
2018,9,12,11,0,955.0,85.0,3.5,24.7,862.0,1034.33,760.25
2018,9,12,11,15,957.5,85.5,3.55,24.85,874.5,1031.53,757.78
2018,9,12,11,30,960.0,86.0,3.6,25.0,887.0,1024.78,752.92
2018,9,12,11,45,961.5,85.5,3.65,25.15,891.5,1012.06,744.29
2018,9,12,12,0,963.0,85.0,3.7,25.3,896.0,995.48,733.26
2018,9,12,12,15,961.0,86.0,3.8,25.35,892.5,973.5,719.36
2018,9,12,12,30,959.0,87.0,3.9,25.4,889.0,947.93,703.07
2018,9,12,12,45,954.5,87.5,4.0,25.5,876.5,916.23,682.48
2018,9,12,13,0,950.0,88.0,4.1,25.6,864.0,881.37,659.65
2018,9,12,13,15,947.0,86.5,4.2,25.5,844.5,842.69,634.53
2018,9,12,13,30,944.0,85.0,4.3,25.4,825.0,801.14,607.16
2018,9,12,13,45,938.5,83.5,4.4,25.25,798.0,755.11,576.41
2018,9,12,14,0,933.0,82.0,4.5,25.1,771.0,706.8,543.19
2018,9,12,14,15,924.0,80.5,4.6,24.85,736.5,654.26,504.47
2018,9,12,14,30,915.0,79.0,4.7,24.6,702.0,600.24,463.37
2018,9,12,14,45,903.5,77.5,4.75,24.3,662.0,543.68,418.89
2018,9,12,15,0,892.0,76.0,4.8,24.0,622.0,486.4,372.31
2018,9,12,15,15,875.5,73.5,4.8,24.0,576.0,425.72,321.11
2018,9,12,15,30,859.0,71.0,4.8,24.0,530.0,365.44,268.85
2018,9,12,15,45,835.5,68.5,4.8,23.15,479.5,303.82,215.43
2018,9,12,16,0,812.0,66.0,4.8,22.3,429.0,240.26,160.04
2018,9,12,16,15,765.0,63.5,4.7,21.7,372.0,178.36,108.16
2018,9,12,16,30,718.0,61.0,4.6,21.1,315.0,121.77,65.44
2018,9,12,16,45,669.5,57.0,4.55,20.55,263.0,69.43,36.08
2018,9,12,17,0,621.0,53.0,4.5,20.0,211.0,37.3,27.05
2018,9,12,17,15,557.5,46.5,4.2,19.35,163.0,34.0,24.06
2018,9,12,17,30,494.0,40.0,3.9,18.7,115.0,30.61,20.76
2018,9,12,17,45,360.0,30.5,3.65,18.05,73.5,24.28,14.23
2018,9,12,18,0,226.0,21.0,3.4,17.4,32.0,17.68,0.0
2018,9,12,18,15,113.0,10.5,3.2,16.95,16.0,10.01,0.0
2018,9,12,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,13,5,45,83.0,9.0,1.85,14.15,12.0,0.0,0.0
2018,9,13,6,0,166.0,18.0,2.0,14.4,24.0,69.56,0.0
2018,9,13,6,15,315.0,28.0,2.1,14.9,63.0,170.93,117.34
2018,9,13,6,30,464.0,38.0,2.2,15.4,102.0,264.29,206.49
2018,9,13,6,45,545.5,44.0,2.3,15.9,151.5,336.54,271.09
2018,9,13,7,0,627.0,50.0,2.4,16.4,201.0,413.67,337.47
2018,9,13,7,15,677.5,54.5,2.4,17.1,254.0,481.24,393.21
2018,9,13,7,30,728.0,59.0,2.4,17.8,307.0,552.05,448.92
2018,9,13,7,45,762.5,62.5,2.4,18.45,359.5,613.45,494.69
2018,9,13,8,0,797.0,66.0,2.4,19.1,412.0,675.7,537.94
2018,9,13,8,15,821.0,68.0,2.4,19.8,461.5,722.32,568.34
2018,9,13,8,30,845.0,70.0,2.4,20.5,511.0,773.92,601.61
2018,9,13,8,45,862.5,72.0,2.4,21.15,557.0,818.91,629.5
2018,9,13,9,0,880.0,74.0,2.4,21.8,603.0,861.99,655.55
2018,9,13,9,15,891.5,76.5,2.4,22.35,643.5,898.05,676.64
2018,9,13,9,30,903.0,79.0,2.4,22.9,684.0,931.27,695.62
2018,9,13,9,45,910.5,81.5,2.35,23.5,718.5,957.68,709.29
2018,9,13,10,0,918.0,84.0,2.3,24.1,753.0,980.7,720.68
2018,9,13,10,15,925.0,84.5,2.3,24.5,780.5,997.4,729.03
2018,9,13,10,30,932.0,85.0,2.3,24.9,808.0,1010.44,735.16
2018,9,13,10,45,936.5,85.5,2.35,25.3,828.5,1017.29,737.99
2018,9,13,11,0,941.0,86.0,2.4,25.7,849.0,1020.29,738.56
2018,9,13,11,15,944.0,87.0,2.45,25.95,862.0,1018.49,736.66
2018,9,13,11,30,947.0,88.0,2.5,26.2,875.0,1012.77,732.44
2018,9,13,11,45,948.0,87.5,2.55,26.5,879.0,999.62,723.47
2018,9,13,12,0,949.0,87.0,2.6,26.8,883.0,982.68,712.23
2018,9,13,12,15,947.5,87.5,2.75,26.85,879.5,960.81,699.44
2018,9,13,12,30,946.0,88.0,2.9,26.9,876.0,935.38,684.24
2018,9,13,12,45,943.0,87.5,3.05,27.0,863.5,904.2,664.96
2018,9,13,13,0,940.0,87.0,3.2,27.1,851.0,869.84,643.37
2018,9,13,13,15,935.0,86.5,3.3,27.0,831.0,830.88,618.62
2018,9,13,13,30,930.0,86.0,3.4,26.9,811.0,789.21,591.72
2018,9,13,13,45,923.5,85.0,3.5,26.8,784.0,743.48,561.63
2018,9,13,14,0,917.0,84.0,3.6,26.7,757.0,695.59,528.82
2018,9,13,14,15,907.5,82.5,3.7,26.45,722.5,643.42,490.8
2018,9,13,14,30,898.0,81.0,3.8,26.2,688.0,589.87,450.52
2018,9,13,14,45,885.5,79.5,3.85,25.95,648.0,533.62,406.74
2018,9,13,15,0,873.0,78.0,3.9,25.7,608.0,476.81,361.04
2018,9,13,15,15,856.5,75.5,3.9,25.7,562.5,417.16,311.3
2018,9,13,15,30,840.0,73.0,3.9,25.7,517.0,357.94,260.54
2018,9,13,15,45,817.0,70.0,4.0,24.85,467.5,293.8,205.89
2018,9,13,16,0,794.0,67.0,4.1,24.0,418.0,234.42,154.46
2018,9,13,16,15,747.0,65.5,4.1,23.35,363.0,174.61,105.0
2018,9,13,16,30,700.0,64.0,4.1,22.7,308.0,120.14,64.72
2018,9,13,16,45,625.0,61.0,4.1,22.05,251.5,65.3,34.56
2018,9,13,17,0,550.0,58.0,4.1,21.4,195.0,41.45,30.48
2018,9,13,17,15,500.0,49.0,3.95,20.65,150.5,36.27,25.85
2018,9,13,17,30,450.0,40.0,3.8,19.9,106.0,30.81,20.74
2018,9,13,17,45,324.0,29.5,3.7,19.15,67.0,23.56,13.26
2018,9,13,18,0,198.0,19.0,3.6,18.4,28.0,15.9,0.0
2018,9,13,18,15,99.0,9.5,3.5,17.9,14.0,9.05,0.0
2018,9,13,18,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,14,5,45,41.5,7.5,1.0,13.05,9.0,0.0,0.0
2018,9,14,6,0,83.0,15.0,1.1,13.3,18.0,40.48,0.0
2018,9,14,6,15,166.0,30.0,1.2,13.9,48.5,116.66,78.06
2018,9,14,6,30,249.0,45.0,1.3,14.5,79.0,178.53,139.31
2018,9,14,6,45,350.0,54.5,1.35,15.1,125.5,250.96,202.45
2018,9,14,7,0,451.0,64.0,1.4,15.7,172.0,338.57,276.29
2018,9,14,7,15,536.5,69.5,1.4,16.55,228.5,419.01,341.72
2018,9,14,7,30,622.0,75.0,1.4,17.4,285.0,506.46,409.81
2018,9,14,7,45,689.0,75.0,1.35,18.2,343.0,580.78,464.93
2018,9,14,8,0,756.0,75.0,1.3,19.0,401.0,656.4,517.16
2018,9,14,8,15,782.0,78.0,1.05,20.0,450.5,710.23,548.68
2018,9,14,8,30,808.0,81.0,0.8,21.0,500.0,763.45,577.79
2018,9,14,8,45,857.0,74.0,0.55,21.95,554.5,816.06,604.41
2018,9,14,9,0,906.0,67.0,0.3,22.9,609.0,875.35,633.38
2018,9,14,9,15,913.5,70.5,0.5,23.8,649.0,909.72,654.31
2018,9,14,9,30,921.0,74.0,0.7,24.7,689.0,940.96,673.64
2018,9,14,9,45,924.5,78.5,0.9,25.55,723.0,966.29,689.27
2018,9,14,10,0,928.0,83.0,1.1,26.4,757.0,987.98,702.54
2018,9,14,10,15,935.0,83.5,1.25,26.9,784.5,1004.7,712.73
2018,9,14,10,30,942.0,84.0,1.4,27.4,812.0,1017.73,720.69
2018,9,14,10,45,947.5,84.0,1.55,27.85,832.5,1024.93,725.24
2018,9,14,11,0,953.0,84.0,1.7,28.3,853.0,1028.25,727.46
2018,9,14,11,15,955.5,84.5,1.85,28.6,865.5,1025.27,726.26
2018,9,14,11,30,958.0,85.0,2.0,28.9,878.0,1018.35,722.67
2018,9,14,11,45,959.0,84.5,2.15,29.15,882.0,1004.98,715.2
2018,9,14,12,0,960.0,84.0,2.3,29.4,886.0,987.79,705.32
2018,9,14,12,15,958.0,85.0,2.4,29.5,882.0,965.7,692.21
2018,9,14,12,30,956.0,86.0,2.5,29.6,878.0,940.04,676.79
2018,9,14,12,45,952.5,85.5,2.6,29.65,865.5,908.08,657.33
2018,9,14,13,0,949.0,85.0,2.7,29.7,853.0,872.93,635.63
2018,9,14,13,15,944.0,85.0,2.8,29.6,833.0,834.1,611.62
2018,9,14,13,30,939.0,85.0,2.9,29.5,813.0,792.52,585.45
2018,9,14,13,45,917.0,90.0,3.0,29.4,780.5,741.37,552.32
2018,9,14,14,0,895.0,95.0,3.1,29.3,748.0,689.27,516.69
2018,9,14,14,15,887.5,92.0,3.15,29.05,714.0,637.76,479.71
2018,9,14,14,30,880.0,89.0,3.2,28.8,680.0,584.74,440.42
2018,9,14,14,45,880.5,82.5,3.3,28.55,643.5,531.22,399.53
2018,9,14,15,0,881.0,76.0,3.4,28.3,607.0,475.84,355.62
2018,9,14,15,15,864.0,74.0,3.4,28.3,561.5,416.01,306.33
2018,9,14,15,30,847.0,72.0,3.4,28.3,516.0,356.66,256.03
2018,9,14,15,45,823.5,69.0,3.5,27.35,466.0,295.33,204.25
2018,9,14,16,0,800.0,66.0,3.6,26.4,416.0,232.17,150.59
2018,9,14,16,15,719.0,69.0,3.55,25.65,353.5,170.74,101.97
2018,9,14,16,30,638.0,72.0,3.5,24.9,291.0,115.19,62.91
2018,9,14,16,45,560.0,67.5,3.5,24.2,236.0,66.28,37.48
2018,9,14,17,0,482.0,63.0,3.5,23.5,181.0,45.81,33.94
2018,9,14,17,15,397.5,53.5,3.4,22.6,135.0,40.36,29.09
2018,9,14,17,30,313.0,44.0,3.3,21.7,89.0,33.73,22.97
2018,9,14,17,45,213.0,30.0,3.15,20.8,55.0,23.45,12.65
2018,9,14,18,0,113.0,16.0,3.0,19.9,21.0,15.25,0.0
2018,9,14,18,15,56.5,8.0,2.95,19.35,10.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,15,5,45,84.0,8.0,2.7,13.5,10.5,0.0,0.0
2018,9,15,6,0,168.0,16.0,2.8,13.7,21.0,68.18,0.0
2018,9,15,6,15,328.0,25.5,2.9,14.2,60.5,171.67,113.21
2018,9,15,6,30,488.0,35.0,3.0,14.7,100.0,271.02,211.94
2018,9,15,6,45,563.5,41.5,3.1,15.2,149.5,338.6,273.91
2018,9,15,7,0,639.0,48.0,3.2,15.7,199.0,417.37,342.41
2018,9,15,7,15,697.5,51.5,3.2,16.3,253.5,488.87,402.28
2018,9,15,7,30,756.0,55.0,3.2,16.9,308.0,564.33,462.64
2018,9,15,7,45,759.0,64.0,3.2,17.55,354.0,612.15,498.44
2018,9,15,8,0,762.0,73.0,3.2,18.2,400.0,657.92,530.21
2018,9,15,8,15,818.5,69.0,3.15,18.85,458.5,726.69,577.84
2018,9,15,8,30,875.0,65.0,3.1,19.5,517.0,790.66,620.34
2018,9,15,8,45,893.0,67.5,3.05,20.15,564.5,837.6,649.57
2018,9,15,9,0,911.0,70.0,3.0,20.8,612.0,882.53,676.86
2018,9,15,9,15,920.0,73.5,2.95,21.3,653.0,918.26,697.7
2018,9,15,9,30,929.0,77.0,2.9,21.8,694.0,950.9,716.21
2018,9,15,9,45,934.5,80.5,2.9,22.3,729.0,976.95,730.55
2018,9,15,10,0,940.0,84.0,2.9,22.8,764.0,999.42,742.51
2018,9,15,10,15,948.0,84.5,2.95,23.2,792.5,1017.13,752.1
2018,9,15,10,30,956.0,85.0,3.0,23.6,821.0,1031.11,759.37
2018,9,15,10,45,961.5,86.0,3.05,24.0,842.5,1039.38,763.05
2018,9,15,11,0,967.0,87.0,3.1,24.4,864.0,1043.67,764.33
2018,9,15,11,15,970.5,87.0,3.15,24.65,877.0,1040.9,761.65
2018,9,15,11,30,974.0,87.0,3.2,24.9,890.0,1034.12,756.56
2018,9,15,11,45,975.5,87.0,3.25,25.15,894.5,1021.43,747.8
2018,9,15,12,0,977.0,87.0,3.3,25.4,899.0,1004.83,736.63
2018,9,15,12,15,976.0,87.0,3.45,25.55,895.0,982.09,722.55
2018,9,15,12,30,975.0,87.0,3.6,25.7,891.0,955.69,706.0
2018,9,15,12,45,972.5,86.0,3.7,25.8,878.5,923.42,685.26
2018,9,15,13,0,970.0,85.0,3.8,25.9,866.0,887.84,662.18
2018,9,15,13,15,966.0,84.5,3.85,25.85,846.0,848.45,636.45
2018,9,15,13,30,962.0,84.0,3.9,25.8,826.0,806.18,608.53
2018,9,15,13,45,955.5,83.0,4.0,25.75,798.0,758.98,577.03
2018,9,15,14,0,949.0,82.0,4.1,25.7,770.0,709.53,542.57
2018,9,15,14,15,940.0,80.0,4.15,25.5,734.5,655.56,502.62
2018,9,15,14,30,931.0,78.0,4.2,25.3,699.0,600.09,460.31
2018,9,15,14,45,918.0,76.5,4.25,25.1,657.5,541.81,414.5
2018,9,15,15,0,905.0,75.0,4.3,24.9,616.0,482.97,366.7
2018,9,15,15,15,888.5,72.5,4.3,24.9,569.5,421.51,315.05
2018,9,15,15,30,872.0,70.0,4.3,24.9,523.0,360.46,262.3
2018,9,15,15,45,847.0,67.5,4.4,24.1,471.5,297.72,208.22
2018,9,15,16,0,822.0,65.0,4.5,23.3,420.0,233.31,152.54
2018,9,15,16,15,767.0,63.5,4.55,22.65,361.5,170.8,101.3
2018,9,15,16,30,712.0,62.0,4.6,22.0,303.0,114.63,60.69
2018,9,15,16,45,661.0,56.5,4.6,21.4,250.0,61.72,33.36
2018,9,15,17,0,610.0,51.0,4.6,20.8,197.0,36.3,26.05
2018,9,15,17,15,512.0,45.0,4.5,20.0,146.5,33.33,23.3
2018,9,15,17,30,414.0,39.0,4.4,19.2,96.0,30.39,20.3
2018,9,15,17,45,285.0,27.5,4.25,18.4,59.0,22.15,11.25
2018,9,15,18,0,156.0,16.0,4.1,17.6,22.0,15.25,0.0
2018,9,15,18,15,78.0,8.0,3.95,17.1,11.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,16,5,45,91.0,8.0,1.95,11.95,10.5,0.0,0.0
2018,9,16,6,0,182.0,16.0,2.0,12.2,21.0,72.54,0.0
2018,9,16,6,15,350.0,25.0,2.1,12.9,61.5,178.45,114.77
2018,9,16,6,30,518.0,34.0,2.2,13.6,102.0,278.23,217.37
2018,9,16,6,45,601.0,40.0,2.35,14.3,153.5,354.87,286.65
2018,9,16,7,0,684.0,46.0,2.5,15.0,205.0,438.94,359.1
2018,9,16,7,15,733.5,50.0,2.55,15.9,259.5,507.91,416.25
2018,9,16,7,30,783.0,54.0,2.6,16.8,314.0,579.92,472.99
2018,9,16,7,45,815.5,57.5,2.7,17.7,368.0,636.87,515.11
2018,9,16,8,0,848.0,61.0,2.8,18.6,422.0,699.34,558.59
2018,9,16,8,15,870.5,63.5,2.75,19.3,473.0,753.04,593.92
2018,9,16,8,30,893.0,66.0,2.7,20.0,524.0,805.7,627.48
2018,9,16,8,45,910.0,67.5,2.65,20.75,571.0,851.08,654.91
2018,9,16,9,0,927.0,69.0,2.6,21.5,618.0,894.33,680.26
2018,9,16,9,15,938.5,71.0,2.5,22.15,659.5,930.84,700.34
2018,9,16,9,30,950.0,73.0,2.4,22.8,701.0,964.34,718.04
2018,9,16,9,45,958.0,74.5,2.3,23.45,736.0,990.74,730.74
2018,9,16,10,0,966.0,76.0,2.2,24.1,771.0,1013.58,741.01
2018,9,16,10,15,972.0,77.0,2.1,24.7,799.0,1030.21,747.34
2018,9,16,10,30,978.0,78.0,2.0,25.3,827.0,1042.98,751.24
2018,9,16,10,45,981.5,78.5,1.9,25.85,847.0,1048.76,750.94
2018,9,16,11,0,985.0,79.0,1.8,26.4,867.0,1050.51,748.27
2018,9,16,11,15,987.5,79.0,1.8,26.85,879.5,1046.66,744.01
2018,9,16,11,30,990.0,79.0,1.8,27.3,892.0,1038.74,737.45
2018,9,16,11,45,991.0,79.0,1.8,27.7,896.0,1025.36,727.85
2018,9,16,12,0,992.0,79.0,1.8,28.1,900.0,1008.01,715.96
2018,9,16,12,15,989.0,79.5,1.9,28.3,895.0,983.68,701.66
2018,9,16,12,30,986.0,80.0,2.0,28.5,890.0,955.71,685.01
2018,9,16,12,45,980.5,81.0,2.1,28.65,876.5,922.65,665.1
2018,9,16,13,0,975.0,82.0,2.2,28.8,863.0,886.39,642.93
2018,9,16,13,15,970.5,81.5,2.3,28.8,842.5,846.38,618.39
2018,9,16,13,30,966.0,81.0,2.4,28.8,822.0,803.52,591.6
2018,9,16,13,45,959.0,80.0,2.5,28.8,793.5,755.76,561.05
2018,9,16,14,0,952.0,79.0,2.6,28.8,765.0,705.79,527.49
2018,9,16,14,15,941.5,78.0,2.7,28.6,729.5,651.73,488.99
2018,9,16,14,30,931.0,77.0,2.8,28.4,694.0,596.29,448.12
2018,9,16,14,45,918.0,75.0,2.9,28.2,652.0,537.52,403.32
2018,9,16,15,0,905.0,73.0,3.0,28.0,610.0,478.19,356.41
2018,9,16,15,15,888.0,71.0,3.0,28.0,563.5,417.03,306.03
2018,9,16,15,30,871.0,69.0,3.0,28.0,517.0,356.31,254.54
2018,9,16,15,45,842.5,66.5,3.15,27.2,464.5,292.72,200.94
2018,9,16,16,0,814.0,64.0,3.3,26.4,412.0,227.91,146.1
2018,9,16,16,15,738.0,64.5,3.35,25.65,349.0,164.66,96.2
2018,9,16,16,30,662.0,65.0,3.4,24.9,286.0,107.02,56.11
2018,9,16,16,45,608.0,59.5,3.45,24.2,235.0,56.96,31.23
2018,9,16,17,0,554.0,54.0,3.5,23.5,184.0,38.89,27.94
2018,9,16,17,15,457.0,46.0,3.35,22.5,135.0,34.35,23.88
2018,9,16,17,30,360.0,38.0,3.2,21.5,86.0,29.68,19.39
2018,9,16,17,45,217.5,25.0,3.1,20.45,50.0,19.96,8.8
2018,9,16,18,0,75.0,12.0,3.0,19.4,14.0,11.44,0.0
2018,9,16,18,15,37.5,6.0,2.95,18.85,7.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,17,5,45,87.0,7.5,1.45,13.0,10.0,0.0,0.0
2018,9,17,6,0,174.0,15.0,1.6,13.3,20.0,69.01,0.0
2018,9,17,6,15,338.5,24.0,1.75,13.95,59.0,172.24,106.2
2018,9,17,6,30,503.0,33.0,1.9,14.6,98.0,270.61,209.97
2018,9,17,6,45,568.5,40.5,2.0,15.25,146.0,339.46,272.76
2018,9,17,7,0,634.0,48.0,2.1,15.9,194.0,414.14,337.34
2018,9,17,7,15,701.0,50.5,2.1,16.7,250.0,489.08,399.0
2018,9,17,7,30,768.0,53.0,2.1,17.5,306.0,568.69,461.33
2018,9,17,7,45,801.0,56.5,2.1,18.25,359.5,630.57,506.68
2018,9,17,8,0,834.0,60.0,2.1,19.0,413.0,687.33,545.27
2018,9,17,8,15,857.0,62.5,2.05,19.8,463.5,740.77,579.75
2018,9,17,8,30,880.0,65.0,2.0,20.6,514.0,793.25,612.41
2018,9,17,8,45,896.5,67.0,1.95,21.4,560.5,838.31,638.98
2018,9,17,9,0,913.0,69.0,1.9,22.2,607.0,881.25,663.46
2018,9,17,9,15,920.5,72.5,1.85,22.9,647.0,915.53,681.87
2018,9,17,9,30,928.0,76.0,1.8,23.6,687.0,946.64,697.94
2018,9,17,9,45,932.0,80.0,1.75,24.3,721.0,971.7,709.88
2018,9,17,10,0,936.0,84.0,1.7,25.0,755.0,993.11,719.41
2018,9,17,10,15,942.5,85.5,1.8,25.55,783.0,1010.28,728.74
2018,9,17,10,30,949.0,87.0,1.9,26.1,811.0,1023.7,735.79
2018,9,17,10,45,954.0,87.0,2.0,26.7,831.0,1030.09,738.4
2018,9,17,11,0,959.0,87.0,2.1,27.3,851.0,1032.57,738.72
2018,9,17,11,15,962.0,87.0,2.25,27.55,863.5,1029.15,737.06
2018,9,17,11,30,965.0,87.0,2.4,27.8,876.0,1021.76,732.98
2018,9,17,11,45,966.5,87.0,2.55,28.1,880.5,1009.0,725.39
2018,9,17,12,0,968.0,87.0,2.7,28.4,885.0,992.35,715.34
2018,9,17,12,15,966.0,87.5,2.85,28.45,880.5,969.25,701.82
2018,9,17,12,30,964.0,88.0,3.0,28.5,876.0,942.56,685.88
2018,9,17,12,45,960.0,88.5,3.15,28.55,863.0,910.7,666.4
2018,9,17,13,0,956.0,89.0,3.3,28.6,850.0,875.65,644.59
2018,9,17,13,15,951.5,88.0,3.4,28.45,829.5,835.66,619.41
2018,9,17,13,30,947.0,87.0,3.5,28.3,809.0,792.9,592.03
2018,9,17,13,45,940.5,85.5,3.6,28.1,781.0,745.66,561.26
2018,9,17,14,0,934.0,84.0,3.7,27.9,753.0,696.24,527.12
2018,9,17,14,15,924.5,82.5,3.8,27.55,718.0,643.06,488.52
2018,9,17,14,30,915.0,81.0,3.9,27.2,683.0,588.45,447.54
2018,9,17,14,45,902.0,79.0,4.0,26.9,641.5,530.45,402.51
2018,9,17,15,0,889.0,77.0,4.1,26.6,600.0,471.93,355.44
2018,9,17,15,15,871.0,74.5,4.1,26.6,553.5,410.75,304.31
2018,9,17,15,30,853.0,72.0,4.1,26.6,507.0,350.19,252.3
2018,9,17,15,45,825.5,69.5,4.2,25.5,455.5,284.7,196.8
2018,9,17,16,0,798.0,67.0,4.3,24.4,404.0,224.46,145.16
2018,9,17,16,15,730.5,66.0,4.3,23.65,343.5,162.34,95.53
2018,9,17,16,30,663.0,65.0,4.3,22.9,283.0,104.77,55.18
2018,9,17,16,45,595.5,60.5,4.3,22.1,230.0,55.32,31.66
2018,9,17,17,0,528.0,56.0,4.3,21.3,177.0,40.78,29.84
2018,9,17,17,15,438.0,47.5,4.2,20.4,130.0,35.93,25.42
2018,9,17,17,30,348.0,39.0,4.1,19.5,83.0,30.91,20.52
2018,9,17,17,45,205.0,24.5,4.0,18.6,47.5,19.73,7.78
2018,9,17,18,0,62.0,10.0,3.9,17.7,12.0,9.53,0.0
2018,9,17,18,15,31.0,5.0,3.8,17.15,6.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,5,45,60.5,6.5,1.8,12.55,8.0,0.0,0.0
2018,9,18,6,0,121.0,13.0,1.9,12.8,16.0,50.4,0.0
2018,9,18,6,15,209.0,22.0,1.95,13.3,42.0,121.18,70.67
2018,9,18,6,30,297.0,31.0,2.0,13.8,68.0,184.39,143.24
2018,9,18,6,45,358.5,37.5,2.1,14.3,104.0,237.54,192.32
2018,9,18,7,0,420.0,44.0,2.2,14.8,140.0,297.02,244.94
2018,9,18,7,15,332.0,66.5,2.15,15.45,154.5,289.0,239.52
2018,9,18,7,30,244.0,89.0,2.1,16.1,169.0,264.15,218.74
2018,9,18,7,45,393.5,98.5,2.1,16.8,252.5,400.21,329.63
2018,9,18,8,0,543.0,108.0,2.1,17.5,336.0,542.55,439.85
2018,9,18,8,15,692.0,92.0,2.0,18.25,419.5,659.25,524.75
2018,9,18,8,30,841.0,76.0,1.9,19.0,503.0,781.31,607.82
2018,9,18,8,45,869.0,75.5,1.85,19.8,552.0,824.9,632.92
2018,9,18,9,0,897.0,75.0,1.8,20.6,601.0,873.76,661.68
2018,9,18,9,15,911.0,76.5,1.8,21.35,642.5,910.84,682.47
2018,9,18,9,30,925.0,78.0,1.8,22.1,684.0,945.15,701.22
2018,9,18,9,45,935.5,78.5,1.8,22.8,719.0,971.97,715.01
2018,9,18,10,0,946.0,79.0,1.8,23.5,754.0,995.43,726.61
2018,9,18,10,15,952.5,80.5,1.9,24.1,782.0,1012.67,735.85
2018,9,18,10,30,959.0,82.0,2.0,24.7,810.0,1026.11,742.8
2018,9,18,10,45,963.5,82.0,2.1,25.25,830.0,1031.99,745.21
2018,9,18,11,0,968.0,82.0,2.2,25.8,850.0,1033.92,745.3
2018,9,18,11,15,969.5,83.0,2.3,26.2,862.0,1030.08,742.31
2018,9,18,11,30,971.0,84.0,2.4,26.6,874.0,1022.24,736.92
2018,9,18,11,45,971.5,84.5,2.5,26.95,878.0,1008.93,728.32
2018,9,18,12,0,972.0,85.0,2.6,27.3,882.0,991.75,717.32
2018,9,18,12,15,969.5,86.0,2.7,27.5,877.5,968.58,702.93
2018,9,18,12,30,967.0,87.0,2.8,27.7,873.0,941.82,686.2
2018,9,18,12,45,961.5,87.5,2.9,27.9,859.5,908.54,665.12
2018,9,18,13,0,956.0,88.0,3.0,28.1,846.0,872.15,641.85
2018,9,18,13,15,950.5,87.0,3.1,28.1,824.5,831.32,615.86
2018,9,18,13,30,945.0,86.0,3.2,28.1,803.0,787.79,587.72
2018,9,18,13,45,936.5,85.5,3.3,28.1,774.5,740.2,556.38
2018,9,18,14,0,928.0,85.0,3.4,28.1,746.0,690.59,521.62
2018,9,18,14,15,917.5,83.5,3.45,27.85,710.5,637.04,482.53
2018,9,18,14,30,907.0,82.0,3.5,27.6,675.0,582.18,441.23
2018,9,18,14,45,892.5,80.5,3.6,27.35,633.5,524.29,396.38
