Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,15,0,878.0,79.0,3.7,27.1,592.0,466.06,349.66
2018,9,18,15,15,859.5,76.5,3.7,27.1,545.5,405.29,299.04
2018,9,18,15,30,841.0,74.0,3.7,27.1,499.0,345.21,247.63
2018,9,18,15,45,814.5,71.5,3.8,26.2,448.5,280.79,193.03
2018,9,18,16,0,788.0,69.0,3.9,25.3,398.0,221.45,142.29
2018,9,18,16,15,738.5,66.5,3.9,24.55,342.5,161.39,94.03
2018,9,18,16,30,689.0,64.0,3.9,23.8,287.0,107.08,56.36
2018,9,18,16,45,614.0,59.5,3.95,23.0,231.5,52.7,30.57
2018,9,18,17,0,539.0,55.0,4.0,22.2,176.0,40.22,29.22
2018,9,18,17,15,443.0,46.5,3.95,21.2,128.0,35.32,24.76
2018,9,18,17,30,347.0,38.0,3.9,20.2,80.0,30.27,19.79
2018,9,18,17,45,202.5,24.5,3.8,19.2,46.0,20.01,6.56
2018,9,18,18,0,58.0,11.0,3.7,18.2,12.0,10.48,0.0
2018,9,18,18,15,29.0,5.5,3.65,17.6,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,19,5,45,5.0,2.0,1.65,12.5,2.0,0.0,0.0
2018,9,19,6,0,10.0,4.0,1.7,12.7,4.0,6.95,0.0
2018,9,19,6,15,31.5,12.0,1.85,13.2,15.5,29.32,12.19
2018,9,19,6,30,53.0,20.0,2.0,13.7,27.0,50.59,35.92
2018,9,19,6,45,120.0,28.5,2.1,14.2,53.0,103.93,82.35
2018,9,19,7,0,187.0,37.0,2.2,14.7,79.0,156.24,128.31
2018,9,19,7,15,93.5,52.0,2.25,15.35,73.0,119.34,97.15
2018,9,19,7,30,0.0,67.0,2.3,16.0,67.0,62.52,47.47
2018,9,19,7,45,0.5,97.0,2.35,16.7,97.0,93.23,73.02
2018,9,19,8,0,1.0,127.0,2.4,17.4,127.0,124.28,98.26
2018,9,19,8,15,2.0,138.0,2.4,18.25,139.0,135.35,106.65
2018,9,19,8,30,3.0,149.0,2.4,19.1,151.0,146.6,115.07
2018,9,19,8,45,37.5,192.5,2.35,19.95,214.5,231.15,182.96
2018,9,19,9,0,72.0,236.0,2.3,20.8,278.0,309.91,243.96
2018,9,19,9,15,317.0,218.0,2.3,21.7,422.0,534.23,418.54
2018,9,19,9,30,562.0,200.0,2.3,22.6,566.0,758.44,580.37
2018,9,19,9,45,742.0,148.5,2.35,23.45,659.0,883.92,662.71
2018,9,19,10,0,922.0,97.0,2.4,24.3,752.0,992.24,730.32
2018,9,19,10,15,929.5,98.0,2.5,25.15,780.0,1009.31,737.74
2018,9,19,10,30,937.0,99.0,2.6,26.0,808.0,1022.68,743.75
2018,9,19,10,45,942.0,100.5,2.75,26.9,829.0,1030.4,746.57
2018,9,19,11,0,947.0,102.0,2.9,27.8,850.0,1034.21,747.0
2018,9,19,11,15,949.5,102.5,3.0,28.35,862.0,1030.56,743.38
2018,9,19,11,30,952.0,103.0,3.1,28.9,874.0,1022.99,737.42
2018,9,19,11,45,952.5,103.5,3.25,29.45,878.0,1009.63,728.28
2018,9,19,12,0,953.0,104.0,3.4,30.0,882.0,992.46,716.76
2018,9,19,12,15,951.5,104.0,3.5,30.25,877.5,969.23,701.87
2018,9,19,12,30,950.0,104.0,3.6,30.5,873.0,942.45,684.69
2018,9,19,12,45,946.5,104.0,3.7,30.7,860.0,910.56,664.25
2018,9,19,13,0,943.0,104.0,3.8,30.9,847.0,875.51,641.62
2018,9,19,13,15,937.5,103.0,3.85,30.95,826.0,834.9,615.24
2018,9,19,13,30,932.0,102.0,3.9,31.0,805.0,791.65,586.87
2018,9,19,13,45,924.0,101.0,3.95,31.0,776.5,744.22,555.44
2018,9,19,14,0,916.0,100.0,4.0,31.0,748.0,694.78,520.04
2018,9,19,14,15,905.0,98.0,4.05,30.85,712.0,640.81,480.67
2018,9,19,14,30,894.0,96.0,4.1,30.7,676.0,585.63,439.23
2018,9,19,14,45,878.5,94.0,4.15,30.6,634.0,527.26,394.05
2018,9,19,15,0,863.0,92.0,4.2,30.5,592.0,467.11,346.13
2018,9,19,15,15,843.0,89.5,4.2,30.5,545.0,405.95,295.84
2018,9,19,15,30,823.0,87.0,4.2,30.5,498.0,345.77,245.04
2018,9,19,15,45,774.5,85.5,4.15,29.8,440.5,280.27,190.84
2018,9,19,16,0,726.0,84.0,4.1,29.1,383.0,216.58,138.48
2018,9,19,16,15,646.0,81.0,3.7,28.3,320.5,155.25,91.61
2018,9,19,16,30,566.0,78.0,3.3,27.5,258.0,103.52,57.6
2018,9,19,16,45,497.0,70.0,2.95,26.7,207.0,57.6,36.69
2018,9,19,17,0,428.0,62.0,2.6,25.9,156.0,46.47,34.02
2018,9,19,17,15,329.5,51.0,2.3,24.65,111.5,38.67,27.15
2018,9,19,17,30,231.0,40.0,2.0,23.4,67.0,31.04,19.98
2018,9,19,17,45,130.5,24.0,1.75,22.1,37.5,18.94,3.91
2018,9,19,18,0,30.0,8.0,1.5,20.8,8.0,7.63,0.0
2018,9,19,18,15,15.0,4.0,1.45,20.35,4.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,20,5,45,49.5,6.5,0.45,16.65,7.5,0.0,0.0
2018,9,20,6,0,99.0,13.0,0.4,16.9,15.0,43.42,0.0
2018,9,20,6,15,243.5,25.5,0.5,17.75,50.0,135.51,67.75
2018,9,20,6,30,388.0,38.0,0.6,18.6,85.0,231.01,174.09
2018,9,20,6,45,483.5,47.0,0.65,19.5,134.5,309.34,241.68
2018,9,20,7,0,579.0,56.0,0.7,20.4,184.0,396.99,313.35
2018,9,20,7,15,638.0,61.0,0.9,21.35,237.0,467.05,369.61
2018,9,20,7,30,697.0,66.0,1.1,22.3,290.0,537.9,424.27
2018,9,20,7,45,736.0,71.0,1.3,23.3,343.5,602.5,471.87
2018,9,20,8,0,775.0,76.0,1.5,24.3,397.0,668.27,517.16
2018,9,20,8,15,802.0,79.0,1.6,25.3,447.5,723.23,552.4
2018,9,20,8,30,829.0,82.0,1.7,26.3,498.0,777.51,586.27
2018,9,20,8,45,849.0,84.5,1.85,27.3,544.5,824.31,614.71
2018,9,20,9,0,869.0,87.0,2.0,28.3,591.0,862.06,636.65
2018,9,20,9,15,884.0,89.0,2.0,29.05,632.5,899.58,657.41
2018,9,20,9,30,899.0,91.0,2.0,29.8,674.0,934.45,676.12
2018,9,20,9,45,911.0,91.5,2.0,30.5,709.0,961.86,689.98
2018,9,20,10,0,923.0,92.0,2.0,31.2,744.0,986.04,701.76
2018,9,20,10,15,930.0,93.5,1.95,31.65,772.0,1003.16,709.23
2018,9,20,10,30,937.0,95.0,1.9,32.1,800.0,1016.57,714.5
2018,9,20,10,45,942.0,96.0,1.85,32.6,820.5,1023.67,715.83
2018,9,20,11,0,947.0,97.0,1.8,33.1,841.0,1026.88,714.96
2018,9,20,11,15,949.5,97.5,1.75,33.35,853.0,1023.19,710.78
2018,9,20,11,30,952.0,98.0,1.7,33.6,865.0,1015.57,704.45
2018,9,20,11,45,952.5,98.0,1.7,33.9,868.5,1001.63,694.99
2018,9,20,12,0,953.0,98.0,1.7,34.2,872.0,983.9,683.41
2018,9,20,12,15,952.0,98.0,1.75,34.3,867.5,961.1,670.03
2018,9,20,12,30,951.0,98.0,1.8,34.4,863.0,934.72,654.46
2018,9,20,12,45,948.5,96.5,1.85,34.5,850.0,902.08,634.92
2018,9,20,13,0,946.0,95.0,1.9,34.6,837.0,866.24,613.27
2018,9,20,13,15,941.0,94.0,1.95,34.6,816.0,825.93,588.81
2018,9,20,13,30,936.0,93.0,2.0,34.6,795.0,782.94,562.32
2018,9,20,13,45,928.0,92.5,2.05,34.6,766.5,735.88,532.79
2018,9,20,14,0,920.0,92.0,2.1,34.6,738.0,686.8,499.41
2018,9,20,14,15,909.5,89.5,2.1,34.45,702.0,632.5,461.27
2018,9,20,14,30,899.0,87.0,2.1,34.3,666.0,576.95,421.05
2018,9,20,14,45,884.5,84.5,2.1,34.1,624.0,518.44,377.44
2018,9,20,15,0,870.0,82.0,2.1,33.9,582.0,459.63,332.06
2018,9,20,15,15,850.5,80.0,2.1,33.9,535.5,397.11,282.25
2018,9,20,15,30,831.0,78.0,2.1,33.9,489.0,337.24,232.99
2018,9,20,15,45,804.0,74.0,2.15,33.3,438.0,274.78,181.69
2018,9,20,16,0,777.0,70.0,2.2,32.7,387.0,214.72,132.3
2018,9,20,16,15,710.5,69.5,1.95,31.7,329.0,155.12,87.3
2018,9,20,16,30,644.0,69.0,1.7,30.7,271.0,99.64,51.36
2018,9,20,16,45,555.0,63.0,1.45,29.75,214.0,50.54,31.35
2018,9,20,17,0,466.0,57.0,1.2,28.8,157.0,42.41,30.14
2018,9,20,17,15,396.5,47.0,1.2,27.55,115.0,36.32,24.78
2018,9,20,17,30,327.0,37.0,1.2,26.3,73.0,29.95,18.65
2018,9,20,17,45,190.5,22.5,1.2,25.05,41.0,18.59,0.91
2018,9,20,18,0,54.0,8.0,1.2,23.8,9.0,7.63,0.0
2018,9,20,18,15,27.0,4.0,1.2,23.4,4.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,21,5,45,15.5,4.0,1.05,17.35,4.5,0.0,0.0
2018,9,21,6,0,31.0,8.0,1.0,17.4,9.0,17.33,0.0
2018,9,21,6,15,186.0,23.5,1.2,18.4,44.0,111.18,49.29
2018,9,21,6,30,341.0,39.0,1.4,19.4,79.0,211.71,159.42
2018,9,21,6,45,468.0,45.5,1.55,20.45,130.5,300.01,235.38
2018,9,21,7,0,595.0,52.0,1.7,21.5,182.0,400.46,318.11
2018,9,21,7,15,643.5,58.5,1.75,22.35,233.5,466.83,371.73
2018,9,21,7,30,692.0,65.0,1.8,23.2,285.0,533.1,422.91
2018,9,21,7,45,729.0,69.5,1.8,24.1,337.0,595.43,468.4
2018,9,21,8,0,766.0,74.0,1.8,25.0,389.0,658.76,511.19
2018,9,21,8,15,799.0,76.0,1.8,25.9,441.0,716.6,548.23
2018,9,21,8,30,832.0,78.0,1.8,26.8,493.0,774.23,583.93
2018,9,21,8,45,850.5,81.0,1.75,27.75,539.0,820.39,610.21
2018,9,21,9,0,869.0,84.0,1.7,28.7,585.0,857.46,629.83
2018,9,21,9,15,882.5,86.0,1.65,29.45,625.5,893.58,648.92
2018,9,21,9,30,896.0,88.0,1.6,30.2,666.0,926.97,665.88
2018,9,21,9,45,905.5,89.5,1.6,30.95,700.5,953.09,678.63
2018,9,21,10,0,915.0,91.0,1.6,31.7,735.0,975.91,689.28
2018,9,21,10,15,922.5,92.0,1.6,32.15,762.5,992.75,697.1
2018,9,21,10,30,930.0,93.0,1.6,32.6,790.0,1005.94,702.79
2018,9,21,10,45,935.0,94.0,1.6,33.05,810.0,1012.94,704.85
2018,9,21,11,0,940.0,95.0,1.6,33.5,830.0,1016.08,704.75
2018,9,21,11,15,942.5,95.5,1.65,33.8,842.0,1012.35,701.8
2018,9,21,11,30,945.0,96.0,1.7,34.1,854.0,1004.73,696.7
2018,9,21,11,45,945.5,96.0,1.75,34.4,857.5,990.82,687.9
2018,9,21,12,0,946.0,96.0,1.8,34.7,861.0,973.14,676.94
2018,9,21,12,15,943.0,97.0,1.85,34.75,856.0,949.7,663.2
2018,9,21,12,30,940.0,98.0,1.9,34.8,851.0,922.8,647.32
2018,9,21,12,45,934.0,99.0,1.95,34.9,837.0,890.06,627.59
2018,9,21,13,0,928.0,100.0,2.0,35.0,823.0,854.33,605.87
2018,9,21,13,15,922.5,99.0,2.0,34.9,802.0,814.18,581.18
2018,9,21,13,30,917.0,98.0,2.0,34.8,781.0,771.43,554.59
2018,9,21,13,45,909.0,96.5,2.05,34.7,752.5,724.09,524.88
2018,9,21,14,0,901.0,95.0,2.1,34.6,724.0,674.8,491.25
2018,9,21,14,15,890.0,93.0,2.15,34.35,688.5,621.54,454.12
2018,9,21,14,30,879.0,91.0,2.2,34.1,653.0,567.12,414.87
2018,9,21,14,45,864.0,89.0,2.25,33.85,611.5,509.84,372.15
2018,9,21,15,0,849.0,87.0,2.3,33.6,570.0,450.69,326.52
2018,9,21,15,15,829.0,84.0,2.3,33.6,523.5,389.97,277.81
2018,9,21,15,30,809.0,81.0,2.3,33.6,477.0,330.26,228.56
2018,9,21,15,45,781.0,77.5,2.45,32.75,427.0,269.34,178.64
2018,9,21,16,0,753.0,74.0,2.6,31.9,377.0,210.98,130.74
2018,9,21,16,15,701.5,70.0,2.6,31.0,321.5,151.91,85.61
2018,9,21,16,30,650.0,66.0,2.6,30.1,266.0,95.26,48.45
2018,9,21,16,45,547.0,57.0,2.55,29.15,203.5,43.52,31.18
2018,9,21,17,0,444.0,48.0,2.5,28.2,141.0,34.85,23.83
2018,9,21,17,15,309.5,39.5,2.3,26.95,95.5,29.66,19.22
2018,9,21,17,30,175.0,31.0,2.1,25.7,50.0,23.94,13.64
2018,9,21,17,45,95.0,18.0,1.9,24.45,27.5,14.15,0.0
2018,9,21,18,0,15.0,5.0,1.7,23.2,5.0,4.77,0.0
2018,9,21,18,15,7.5,2.5,1.65,22.6,2.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,17.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,18.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,18.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,18.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,18.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,17.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,18.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,5,45,0.0,1.5,0.15,18.3,1.5,0.0,0.0
2018,9,22,6,0,0.0,3.0,0.2,18.4,3.0,2.86,0.0
2018,9,22,6,15,38.5,13.5,0.2,18.9,18.0,34.09,9.38
2018,9,22,6,30,77.0,24.0,0.2,19.4,33.0,67.35,47.91
2018,9,22,6,45,67.0,36.0,0.25,19.95,46.5,73.45,55.06
2018,9,22,7,0,57.0,48.0,0.3,20.5,60.0,84.54,65.11
2018,9,22,7,15,29.0,71.0,0.35,21.25,77.0,89.56,69.13
2018,9,22,7,30,1.0,94.0,0.4,22.0,94.0,92.3,70.64
2018,9,22,7,45,47.0,126.0,0.45,22.75,145.0,164.98,129.82
2018,9,22,8,0,93.0,158.0,0.5,23.5,196.0,235.66,185.31
2018,9,22,8,15,362.5,141.5,0.55,24.7,317.0,458.7,356.77
2018,9,22,8,30,632.0,125.0,0.6,25.9,438.0,673.31,507.44
2018,9,22,8,45,748.0,106.5,0.7,27.1,511.0,768.46,565.96
2018,9,22,9,0,864.0,88.0,0.8,28.3,584.0,864.14,624.0
2018,9,22,9,15,878.0,90.5,0.9,29.2,625.0,893.79,639.35
2018,9,22,9,30,892.0,93.0,1.0,30.1,666.0,927.98,658.25
2018,9,22,9,45,902.0,95.5,1.1,30.95,701.0,955.51,672.91
2018,9,22,10,0,912.0,98.0,1.2,31.8,736.0,979.73,685.54
2018,9,22,10,15,920.0,99.0,1.3,32.3,764.0,996.84,694.83
2018,9,22,10,30,928.0,100.0,1.4,32.8,792.0,1010.31,702.03
2018,9,22,10,45,933.0,101.0,1.5,33.25,812.0,1017.14,705.46
2018,9,22,11,0,938.0,102.0,1.6,33.7,832.0,1020.09,706.71
2018,9,22,11,15,941.5,102.0,1.7,33.9,844.0,1016.61,704.9
2018,9,22,11,30,945.0,102.0,1.8,34.1,856.0,1009.23,700.86
2018,9,22,11,45,946.0,102.0,1.9,34.3,860.0,995.62,693.1
2018,9,22,12,0,947.0,102.0,2.0,34.5,864.0,978.23,683.08
2018,9,22,12,15,947.5,101.0,2.05,34.5,859.5,955.62,669.85
2018,9,22,12,30,948.0,100.0,2.1,34.5,855.0,929.4,654.41
2018,9,22,12,45,947.0,98.5,2.2,34.5,842.5,897.92,636.04
2018,9,22,13,0,946.0,97.0,2.3,34.5,830.0,863.15,615.4
2018,9,22,13,15,941.0,95.5,2.4,34.3,808.5,822.19,590.95
2018,9,22,13,30,936.0,94.0,2.5,34.1,787.0,778.55,564.36
2018,9,22,13,45,929.0,92.5,2.6,33.9,758.5,731.07,534.68
2018,9,22,14,0,922.0,91.0,2.7,33.7,730.0,681.5,500.72
2018,9,22,14,15,911.5,88.5,2.8,33.35,694.0,627.04,462.51
2018,9,22,14,30,901.0,86.0,2.9,33.0,658.0,571.34,421.99
2018,9,22,14,45,887.0,84.0,3.0,32.65,616.5,513.43,378.31
2018,9,22,15,0,873.0,82.0,3.1,32.3,575.0,455.16,332.67
2018,9,22,15,15,853.0,79.5,3.1,32.3,528.0,391.9,281.25
2018,9,22,15,30,833.0,77.0,3.1,32.3,481.0,331.32,230.53
2018,9,22,15,45,771.0,79.0,3.15,31.25,422.0,265.52,177.26
2018,9,22,16,0,709.0,81.0,3.2,30.2,363.0,203.19,127.31
2018,9,22,16,15,609.0,81.0,3.05,29.3,299.0,143.73,83.76
2018,9,22,16,30,509.0,81.0,2.9,28.4,235.0,96.44,55.13
2018,9,22,16,45,481.5,68.0,2.8,27.5,191.0,50.62,37.42
2018,9,22,17,0,454.0,55.0,2.7,26.6,147.0,41.23,29.38
2018,9,22,17,15,351.0,45.5,2.4,25.45,104.0,35.5,24.19
2018,9,22,17,30,248.0,36.0,2.1,24.3,61.0,28.17,16.88
2018,9,22,17,45,142.0,21.5,1.8,23.1,34.0,17.15,0.0
2018,9,22,18,0,36.0,7.0,1.5,21.9,7.0,6.67,0.0
2018,9,22,18,15,18.0,3.5,1.4,21.35,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,19.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,23,5,45,26.5,4.0,1.05,15.35,4.5,0.0,0.0
2018,9,23,6,0,53.0,8.0,1.1,15.5,9.0,24.19,0.0
2018,9,23,6,15,155.5,21.0,1.2,16.15,36.0,95.35,28.81
2018,9,23,6,30,258.0,34.0,1.3,16.8,63.0,169.38,127.47
2018,9,23,6,45,369.5,43.0,1.35,17.45,109.0,249.6,197.9
2018,9,23,7,0,481.0,52.0,1.4,18.1,155.0,339.25,273.45
2018,9,23,7,15,501.5,63.5,1.4,18.85,196.5,389.49,315.2
2018,9,23,7,30,522.0,75.0,1.4,19.6,238.0,440.51,355.55
2018,9,23,7,45,501.5,92.0,1.35,20.4,271.0,470.59,377.27
2018,9,23,8,0,481.0,109.0,1.3,21.2,304.0,491.3,390.95
2018,9,23,8,15,520.0,124.0,1.3,22.2,359.0,557.32,437.88
2018,9,23,8,30,559.0,139.0,1.3,23.2,414.0,630.11,487.33
2018,9,23,8,45,716.0,111.0,1.3,24.25,497.5,746.54,565.47
2018,9,23,9,0,873.0,83.0,1.3,25.3,581.0,857.57,634.87
2018,9,23,9,15,885.5,85.5,1.4,26.25,621.5,893.31,654.24
2018,9,23,9,30,898.0,88.0,1.5,27.2,662.0,926.25,672.43
2018,9,23,9,45,906.5,91.0,1.6,28.2,696.5,953.04,686.41
2018,9,23,10,0,915.0,94.0,1.7,29.2,731.0,976.44,698.23
2018,9,23,10,15,922.5,95.0,1.8,29.75,758.5,993.05,707.04
2018,9,23,10,30,930.0,96.0,1.9,30.3,786.0,1006.0,713.7
2018,9,23,10,45,935.5,96.5,1.95,30.85,806.0,1012.68,715.97
2018,9,23,11,0,941.0,97.0,2.0,31.4,826.0,1015.5,716.03
2018,9,23,11,15,944.0,97.5,2.1,31.7,838.0,1012.03,713.67
2018,9,23,11,30,947.0,98.0,2.2,32.0,850.0,1004.65,709.03
2018,9,23,11,45,947.5,98.0,2.3,32.3,853.5,990.5,700.27
2018,9,23,12,0,948.0,98.0,2.4,32.6,857.0,972.58,689.24
2018,9,23,12,15,949.0,97.0,2.5,32.65,853.0,950.34,676.19
2018,9,23,12,30,950.0,96.0,2.6,32.7,849.0,924.47,660.8
2018,9,23,12,45,942.5,97.0,2.7,32.75,834.0,890.08,639.82
2018,9,23,13,0,935.0,98.0,2.8,32.8,819.0,852.78,616.78
2018,9,23,13,15,880.5,116.0,2.9,32.65,780.5,794.01,579.65
2018,9,23,13,30,826.0,134.0,3.0,32.5,742.0,738.99,544.26
2018,9,23,13,45,867.0,113.5,3.1,32.35,730.0,708.75,524.53
2018,9,23,14,0,908.0,93.0,3.2,32.2,718.0,671.76,499.11
2018,9,23,14,15,904.5,88.5,3.3,31.9,684.5,620.08,462.02
2018,9,23,14,30,901.0,84.0,3.4,31.6,651.0,566.52,422.27
2018,9,23,14,45,868.5,85.5,3.5,31.3,603.0,503.06,373.84
2018,9,23,15,0,836.0,87.0,3.6,31.0,555.0,439.57,323.88
2018,9,23,15,15,819.0,81.0,3.6,31.0,507.5,377.93,273.21
2018,9,23,15,30,802.0,75.0,3.6,31.0,460.0,317.06,221.85
2018,9,23,15,45,771.5,73.0,3.7,29.95,410.5,257.51,172.04
2018,9,23,16,0,741.0,71.0,3.8,28.9,361.0,200.81,124.85
2018,9,23,16,15,682.5,68.5,3.7,28.0,306.5,140.13,78.44
2018,9,23,16,30,624.0,66.0,3.6,27.1,252.0,89.02,46.25
2018,9,23,16,45,558.0,58.5,3.5,26.25,200.0,41.95,30.24
2018,9,23,17,0,492.0,51.0,3.4,25.4,148.0,38.05,26.8
2018,9,23,17,15,379.0,42.0,3.2,24.3,103.5,32.58,21.79
2018,9,23,17,30,266.0,33.0,3.0,23.2,59.0,26.95,15.64
2018,9,23,17,45,147.0,18.5,2.75,22.1,31.5,14.73,0.0
2018,9,23,18,0,28.0,4.0,2.5,21.0,4.0,3.81,0.0
2018,9,23,18,15,14.0,2.0,2.4,20.45,2.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,24,5,45,46.5,5.0,0.6,14.85,5.5,0.0,0.0
2018,9,24,6,0,93.0,10.0,0.6,15.0,11.0,38.57,0.0
2018,9,24,6,15,254.0,22.0,0.75,15.75,45.0,132.57,29.39
2018,9,24,6,30,415.0,34.0,0.9,16.5,79.0,237.77,178.05
2018,9,24,6,45,438.0,46.0,1.1,17.2,117.0,285.58,225.31
2018,9,24,7,0,461.0,58.0,1.3,17.9,155.0,335.36,269.8
2018,9,24,7,15,586.0,58.5,1.35,18.8,217.0,432.28,348.72
2018,9,24,7,30,711.0,59.0,1.4,19.7,279.0,536.5,429.73
2018,9,24,7,45,707.0,70.0,1.45,20.55,321.5,579.32,460.75
2018,9,24,8,0,703.0,81.0,1.5,21.4,364.0,623.2,490.85
2018,9,24,8,15,611.5,113.5,1.55,22.55,382.0,620.26,484.76
2018,9,24,8,30,520.0,146.0,1.6,23.7,400.0,601.25,466.68
2018,9,24,8,45,485.5,173.5,1.65,24.85,428.5,621.12,477.15
2018,9,24,9,0,451.0,201.0,1.7,26.0,457.0,636.42,483.72
2018,9,24,9,15,500.0,201.0,1.8,26.95,503.5,690.35,519.94
2018,9,24,9,30,549.0,201.0,1.9,27.9,550.0,744.54,555.21
2018,9,24,9,45,700.0,157.5,2.0,28.8,627.0,850.2,624.47
2018,9,24,10,0,851.0,114.0,2.1,29.7,704.0,946.08,683.39
2018,9,24,10,15,854.5,118.0,2.1,30.2,730.0,961.42,689.77
2018,9,24,10,30,858.0,122.0,2.1,30.7,756.0,973.17,694.75
2018,9,24,10,45,781.0,159.0,2.1,31.15,747.5,940.25,671.73
2018,9,24,11,0,704.0,196.0,2.1,31.6,739.0,909.26,650.48
2018,9,24,11,15,605.0,244.0,2.05,31.85,715.5,858.56,615.34
2018,9,24,11,30,506.0,292.0,2.0,32.1,692.0,803.64,575.97
2018,9,24,11,45,590.0,259.0,1.95,32.3,727.5,836.0,598.53
2018,9,24,12,0,674.0,226.0,1.9,32.5,763.0,867.47,619.28
2018,9,24,12,15,786.0,171.5,1.85,32.6,794.0,887.63,631.44
2018,9,24,12,30,898.0,117.0,1.8,32.7,825.0,899.18,638.02
2018,9,24,12,45,916.5,106.0,1.75,32.75,818.5,875.28,622.41
2018,9,24,13,0,935.0,95.0,1.7,32.8,812.0,847.08,604.45
2018,9,24,13,15,929.0,94.5,1.65,32.8,790.5,806.67,578.75
2018,9,24,13,30,923.0,94.0,1.6,32.8,769.0,763.68,551.31
2018,9,24,13,45,915.0,93.0,1.6,32.75,740.5,716.49,520.96
2018,9,24,14,0,907.0,92.0,1.6,32.7,712.0,667.33,486.95
2018,9,24,14,15,895.5,90.0,1.6,32.5,676.0,613.44,448.98
2018,9,24,14,30,884.0,88.0,1.6,32.3,640.0,558.44,408.96
2018,9,24,14,45,868.5,86.0,1.6,32.15,598.5,500.68,365.49
2018,9,24,15,0,853.0,84.0,1.6,32.0,557.0,441.11,319.2
2018,9,24,15,15,826.0,82.5,1.6,32.0,508.5,379.14,269.55
2018,9,24,15,30,799.0,81.0,1.6,32.0,460.0,318.97,220.03
2018,9,24,15,45,735.0,82.0,1.65,31.25,401.5,254.16,168.17
2018,9,24,16,0,671.0,83.0,1.7,30.5,343.0,193.03,119.91
2018,9,24,16,15,619.0,77.5,1.7,29.55,290.5,137.69,78.49
2018,9,24,16,30,567.0,72.0,1.7,28.6,238.0,88.54,47.96
2018,9,24,16,45,493.0,63.5,1.7,27.7,187.0,46.36,33.75
2018,9,24,17,0,419.0,55.0,1.7,26.8,136.0,41.82,29.78
2018,9,24,17,15,303.5,44.0,1.7,25.5,93.0,33.73,22.57
2018,9,24,17,30,188.0,33.0,1.7,24.2,50.0,25.89,14.28
2018,9,24,17,45,104.0,18.5,1.65,22.95,27.0,17.63,0.0
2018,9,24,18,0,20.0,4.0,1.6,21.7,4.0,0.0,0.0
2018,9,24,18,15,10.0,2.0,1.55,21.1,2.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,15.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,15.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,25,5,45,10.5,2.5,0.5,16.35,2.5,0.0,0.0
2018,9,25,6,0,21.0,5.0,0.6,16.6,5.0,11.31,0.0
2018,9,25,6,15,78.5,18.5,0.65,17.5,25.5,56.53,2.71
2018,9,25,6,30,136.0,32.0,0.7,18.4,46.0,115.44,84.39
2018,9,25,6,45,321.0,40.5,0.75,19.3,100.0,223.27,174.92
2018,9,25,7,0,506.0,49.0,0.8,20.2,154.0,348.37,276.67
2018,9,25,7,15,338.0,79.5,0.8,21.0,158.0,309.15,246.95
2018,9,25,7,30,170.0,110.0,0.8,21.8,162.0,244.73,195.21
2018,9,25,7,45,421.0,99.0,0.8,22.55,259.5,418.44,333.05
2018,9,25,8,0,672.0,88.0,0.8,23.3,357.0,608.94,473.1
2018,9,25,8,15,756.0,81.0,0.8,24.5,419.5,686.81,522.02
2018,9,25,8,30,840.0,74.0,0.8,25.7,482.0,772.03,574.84
2018,9,25,8,45,859.0,76.5,0.75,26.85,528.0,811.04,594.43
2018,9,25,9,0,878.0,79.0,0.7,28.0,574.0,854.7,616.87
2018,9,25,9,15,892.5,81.0,0.65,28.7,615.0,891.58,635.36
2018,9,25,9,30,907.0,83.0,0.6,29.4,656.0,925.73,651.8
2018,9,25,9,45,917.5,84.0,0.55,30.1,690.5,952.02,663.14
2018,9,25,10,0,928.0,85.0,0.5,30.8,725.0,975.0,672.42
2018,9,25,10,15,935.0,86.5,0.5,31.2,752.5,991.73,679.87
2018,9,25,10,30,942.0,88.0,0.5,31.6,780.0,1004.74,685.28
2018,9,25,10,45,947.0,88.5,0.45,32.0,799.5,1010.85,685.65
2018,9,25,11,0,952.0,89.0,0.4,32.4,819.0,1013.05,683.98
2018,9,25,11,15,954.5,89.0,0.4,32.65,830.5,1008.37,680.07
2018,9,25,11,30,957.0,89.0,0.4,32.9,842.0,999.76,674.13
2018,9,25,11,45,957.5,89.5,0.4,33.15,845.5,985.95,665.35
2018,9,25,12,0,958.0,90.0,0.4,33.4,849.0,968.3,654.53
2018,9,25,12,15,956.5,89.5,0.45,33.5,843.5,944.08,641.41
2018,9,25,12,30,955.0,89.0,0.5,33.6,838.0,916.31,626.23
2018,9,25,12,45,950.5,89.5,0.5,33.75,824.5,883.69,606.97
2018,9,25,13,0,946.0,90.0,0.5,33.9,811.0,847.97,585.8
2018,9,25,13,15,940.5,89.0,0.6,33.85,789.5,807.03,563.4
2018,9,25,13,30,935.0,88.0,0.7,33.8,768.0,763.45,538.83
2018,9,25,13,45,927.5,86.5,0.8,33.8,739.0,715.6,510.45
2018,9,25,14,0,920.0,85.0,0.9,33.8,710.0,665.72,477.95
2018,9,25,14,15,909.0,83.0,1.0,33.65,674.0,611.55,441.45
2018,9,25,14,30,898.0,81.0,1.1,33.5,638.0,556.19,402.54
2018,9,25,14,45,883.5,79.0,1.2,33.4,596.5,498.25,359.99
2018,9,25,15,0,869.0,77.0,1.3,33.3,555.0,440.03,315.39
2018,9,25,15,15,845.0,75.5,1.3,33.3,507.5,376.63,265.02
2018,9,25,15,30,821.0,74.0,1.3,33.3,460.0,316.41,215.64
2018,9,25,15,45,785.5,71.5,1.45,32.6,407.5,254.22,165.21
2018,9,25,16,0,750.0,69.0,1.6,31.9,355.0,195.49,117.81
2018,9,25,16,15,653.0,70.5,1.5,30.95,293.5,133.54,73.46
2018,9,25,16,30,556.0,72.0,1.4,30.0,232.0,85.96,46.58
2018,9,25,16,45,464.0,63.5,1.35,29.05,178.5,46.63,33.74
2018,9,25,17,0,372.0,55.0,1.3,28.1,125.0,42.09,29.78
2018,9,25,17,15,274.5,43.0,1.25,26.9,85.5,33.02,21.74
2018,9,25,17,30,177.0,31.0,1.2,25.7,46.0,24.35,12.41
2018,9,25,17,45,101.5,18.0,1.2,24.45,25.0,17.16,0.0
2018,9,25,18,0,26.0,5.0,1.2,23.2,4.0,0.0,0.0
2018,9,25,18,15,13.0,2.5,1.1,22.65,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,17.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,17.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,17.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,17.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,9,26,5,45,17.5,2.5,0.3,17.75,2.5,0.0,0.0
2018,9,26,6,0,35.0,5.0,0.3,17.9,5.0,15.67,0.0
2018,9,26,6,15,68.5,13.5,0.35,18.65,19.0,50.58,0.0
2018,9,26,6,30,102.0,22.0,0.4,19.4,33.0,85.27,60.49
2018,9,26,6,45,86.0,27.0,0.5,20.15,39.5,77.69,58.23
2018,9,26,7,0,70.0,32.0,0.6,20.9,46.0,78.5,60.12
2018,9,26,7,15,36.0,57.0,0.6,21.65,64.5,77.72,59.48
2018,9,26,7,30,2.0,82.0,0.6,22.4,83.0,80.21,60.78
2018,9,26,7,45,38.5,119.0,0.6,23.2,134.5,151.65,119.01
2018,9,26,8,0,75.0,156.0,0.6,24.0,186.0,221.33,173.72
2018,9,26,8,15,277.0,154.0,0.65,25.05,284.5,394.63,308.4
2018,9,26,8,30,479.0,152.0,0.7,26.1,383.0,574.89,438.6
2018,9,26,8,45,670.5,116.5,0.75,27.2,474.0,713.04,531.15
2018,9,26,9,0,862.0,81.0,0.8,28.3,565.0,842.23,611.25
2018,9,26,9,15,874.0,84.5,0.9,29.4,605.0,878.16,629.83
2018,9,26,9,30,886.0,88.0,1.0,30.5,645.0,911.28,647.58
2018,9,26,9,45,887.5,93.0,1.05,31.55,676.5,933.45,657.67
2018,9,26,10,0,889.0,98.0,1.1,32.6,708.0,952.02,665.64
2018,9,26,10,15,903.0,97.0,1.1,33.25,737.0,971.86,674.68
2018,9,26,10,30,917.0,96.0,1.1,33.9,766.0,988.26,681.63
2018,9,26,10,45,922.5,97.0,1.05,34.55,786.0,995.18,682.11
2018,9,26,11,0,928.0,98.0,1.0,35.2,806.0,998.28,680.53
2018,9,26,11,15,905.5,110.0,1.0,35.55,809.5,983.15,670.08
2018,9,26,11,30,883.0,122.0,1.0,35.9,813.0,964.28,657.77
2018,9,26,11,45,858.5,134.0,1.0,36.2,808.0,947.72,647.14
2018,9,26,12,0,834.0,146.0,1.0,36.5,803.0,920.5,630.16
2018,9,26,12,15,844.0,140.0,0.9,36.6,801.5,902.16,617.64
2018,9,26,12,30,854.0,134.0,0.8,36.7,800.0,880.17,602.89
2018,9,26,12,45,861.0,128.5,0.75,36.8,790.5,852.57,585.67
2018,9,26,13,0,868.0,123.0,0.7,36.9,781.0,821.54,566.44
2018,9,26,13,15,848.5,126.5,0.6,36.8,755.0,776.39,538.17
2018,9,26,13,30,829.0,130.0,0.5,36.7,729.0,729.84,508.6
2018,9,26,13,45,740.5,156.0,0.4,36.65,675.5,658.69,460.66
2018,9,26,14,0,652.0,182.0,0.3,36.6,622.0,591.37,414.78
2018,9,26,14,15,518.5,212.5,0.35,36.3,551.0,505.95,357.82
2018,9,26,14,30,385.0,243.0,0.4,36.0,480.0,431.45,307.02
2018,9,26,14,45,362.5,228.5,0.5,35.75,439.5,383.55,274.3
2018,9,26,15,0,340.0,214.0,0.6,35.5,399.0,337.59,241.66
2018,9,26,15,15,261.5,204.5,0.6,35.5,339.5,278.09,198.65
2018,9,26,15,30,183.0,195.0,0.6,35.5,280.0,228.13,162.78
2018,9,26,15,45,337.0,149.5,1.0,34.5,284.5,210.97,145.54
2018,9,26,16,0,491.0,104.0,1.4,33.5,289.0,174.33,110.86
2018,9,26,16,15,466.0,92.5,1.5,32.4,247.0,128.28,76.69
2018,9,26,16,30,441.0,81.0,1.6,31.3,205.0,85.21,49.71
2018,9,26,16,45,389.0,69.0,1.7,30.2,161.5,50.87,37.09
2018,9,26,17,0,337.0,57.0,1.8,29.1,118.0,43.0,30.35
2018,9,26,17,15,250.0,43.0,1.75,27.8,80.0,33.12,21.62
2018,9,26,17,30,163.0,29.0,1.7,26.5,42.0,22.8,10.43
2018,9,26,17,45,88.5,15.5,1.6,25.25,22.0,14.77,0.0
2018,9,26,18,0,14.0,2.0,1.5,24.0,2.0,0.0,0.0
2018,9,26,18,15,7.0,1.0,1.5,23.5,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,22.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,21.6,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,19.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,27,5,45,24.5,4.0,0.85,19.45,4.0,0.0,0.0
2018,9,27,6,0,49.0,8.0,0.9,19.4,8.0,22.87,0.0
2018,9,27,6,15,146.0,20.0,1.05,19.75,32.0,88.67,0.0
2018,9,27,6,30,243.0,32.0,1.2,20.1,56.0,161.32,116.72
2018,9,27,6,45,136.0,34.5,1.35,20.45,49.5,122.41,94.05
2018,9,27,7,0,29.0,37.0,1.5,20.8,43.0,50.91,36.91
2018,9,27,7,15,14.5,52.0,1.5,21.2,55.0,59.65,44.35
2018,9,27,7,30,0.0,67.0,1.5,21.6,67.0,62.94,46.78
2018,9,27,7,45,0.5,86.5,1.5,22.0,86.5,82.79,62.98
2018,9,27,8,0,1.0,106.0,1.5,22.4,106.0,102.67,78.9
2018,9,27,8,15,9.0,134.5,1.45,23.05,138.5,137.9,107.0
2018,9,27,8,30,17.0,163.0,1.4,23.7,171.0,173.76,134.95
2018,9,27,8,45,106.0,170.0,1.3,24.3,228.5,275.23,215.78
2018,9,27,9,0,195.0,177.0,1.2,24.9,286.0,373.81,290.97
2018,9,27,9,15,465.5,153.0,1.15,25.6,437.5,602.39,460.3
2018,9,27,9,30,736.0,129.0,1.1,26.3,589.0,834.85,614.14
2018,9,27,9,45,749.0,132.0,1.1,27.0,622.0,862.32,626.18
2018,9,27,10,0,762.0,135.0,1.1,27.7,655.0,882.27,635.76
2018,9,27,10,15,675.5,169.0,1.1,28.1,643.0,850.59,613.22
2018,9,27,10,30,589.0,203.0,1.1,28.5,631.0,807.9,583.97
2018,9,27,10,45,578.5,218.0,1.15,28.9,647.5,812.82,586.14
2018,9,27,11,0,568.0,233.0,1.2,29.3,664.0,810.47,583.26
2018,9,27,11,15,627.0,216.0,1.2,29.4,698.5,846.45,606.96
2018,9,27,11,30,686.0,199.0,1.2,29.5,733.0,874.12,623.85
2018,9,27,11,45,662.0,212.0,1.25,29.65,729.0,852.83,610.1
2018,9,27,12,0,638.0,225.0,1.3,29.8,725.0,829.12,594.61
2018,9,27,12,15,756.5,170.5,1.3,29.8,759.5,858.8,614.76
2018,9,27,12,30,875.0,116.0,1.3,29.8,794.0,871.39,622.68
2018,9,27,12,45,887.0,108.5,1.35,29.8,786.0,846.05,607.3
2018,9,27,13,0,899.0,101.0,1.4,29.8,778.0,816.9,589.79
2018,9,27,13,15,702.5,174.5,1.4,29.85,694.5,714.4,521.55
2018,9,27,13,30,506.0,248.0,1.4,29.9,611.0,612.62,449.42
2018,9,27,13,45,490.5,244.5,1.45,29.95,585.0,573.02,422.59
2018,9,27,14,0,475.0,241.0,1.5,30.0,559.0,533.39,394.63
2018,9,27,14,15,451.0,234.5,1.55,29.95,524.0,486.3,360.93
2018,9,27,14,30,427.0,228.0,1.6,29.9,489.0,440.58,327.49
2018,9,27,14,45,381.5,221.5,1.65,29.8,442.5,384.93,286.2
2018,9,27,15,0,336.0,215.0,1.7,29.7,396.0,335.73,249.03
2018,9,27,15,15,356.5,188.5,1.7,29.7,365.5,296.9,218.1
2018,9,27,15,30,377.0,162.0,1.7,29.7,335.0,255.08,183.78
2018,9,27,15,45,360.0,146.5,1.85,29.0,296.5,211.35,148.89
2018,9,27,16,0,343.0,131.0,2.0,28.3,258.0,169.54,115.66
2018,9,27,16,15,242.5,114.5,2.0,27.45,197.5,122.16,82.89
2018,9,27,16,30,142.0,98.0,2.0,26.6,137.0,88.57,62.41
2018,9,27,16,45,89.0,75.5,2.0,25.75,98.0,62.29,47.49
2018,9,27,17,0,36.0,53.0,2.0,24.9,59.0,46.83,34.1
2018,9,27,17,15,31.5,36.5,2.0,24.0,40.5,32.78,21.62
2018,9,27,17,30,27.0,20.0,2.0,23.1,22.0,17.76,6.19
2018,9,27,17,45,20.0,10.5,2.0,22.2,11.5,10.01,0.0
2018,9,27,18,0,13.0,1.0,2.0,21.3,1.0,0.0,0.0
2018,9,27,18,15,6.5,0.5,2.0,20.85,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,19.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.0,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.1,1.0,0.95,0.0
2018,9,28,6,15,0.0,4.0,1.25,15.4,4.0,3.7,0.0
2018,9,28,6,30,0.0,7.0,1.3,15.7,7.0,6.48,0.0
2018,9,28,6,45,32.5,10.0,1.3,16.05,16.5,28.9,18.63
2018,9,28,7,0,65.0,13.0,1.3,16.4,26.0,55.79,42.25
2018,9,28,7,15,32.5,16.5,1.25,16.85,23.0,39.46,28.5
2018,9,28,7,30,0.0,20.0,1.2,17.3,20.0,18.54,10.14
2018,9,28,7,45,0.0,48.0,1.1,17.8,48.0,44.6,32.14
2018,9,28,8,0,0.0,76.0,1.0,18.3,76.0,70.89,53.91
2018,9,28,8,15,0.0,65.5,1.0,19.0,65.5,60.93,45.31
2018,9,28,8,30,0.0,55.0,1.0,19.7,55.0,51.14,36.96
2018,9,28,8,45,0.0,82.5,1.0,20.45,82.5,76.83,57.77
2018,9,28,9,0,0.0,110.0,1.0,21.2,110.0,103.58,78.97
2018,9,28,9,15,0.0,128.5,1.1,21.95,128.5,121.76,92.98
2018,9,28,9,30,0.0,147.0,1.2,22.7,147.0,139.98,106.83
2018,9,28,9,45,6.0,177.0,1.3,23.5,181.0,175.38,134.12
2018,9,28,10,0,12.0,207.0,1.4,24.3,215.0,211.07,161.09
2018,9,28,10,15,20.5,239.5,1.5,25.0,254.0,251.85,191.61
2018,9,28,10,30,29.0,272.0,1.6,25.7,293.0,305.67,231.24
2018,9,28,10,45,39.0,297.5,1.7,26.4,326.5,341.37,256.86
2018,9,28,11,0,49.0,323.0,1.8,27.1,360.0,376.67,281.91
2018,9,28,11,15,147.5,329.0,1.95,27.6,442.5,486.08,363.26
2018,9,28,11,30,246.0,335.0,2.1,28.1,525.0,592.07,439.24
2018,9,28,11,45,552.5,229.0,2.25,28.6,658.5,768.57,567.44
2018,9,28,12,0,859.0,123.0,2.4,29.1,792.0,907.41,659.84
2018,9,28,12,15,889.0,109.5,2.5,29.35,798.0,898.76,653.2
2018,9,28,12,30,919.0,96.0,2.6,29.6,804.0,885.37,644.86
2018,9,28,12,45,913.0,96.5,2.7,29.9,790.0,852.34,623.48
2018,9,28,13,0,907.0,97.0,2.8,30.2,776.0,816.43,600.17
2018,9,28,13,15,902.5,96.0,2.9,30.2,755.5,777.44,575.28
2018,9,28,13,30,898.0,95.0,3.0,30.2,735.0,735.87,548.31
2018,9,28,13,45,891.5,92.5,3.1,30.2,706.5,689.09,516.26
2018,9,28,14,0,885.0,90.0,3.2,30.2,678.0,640.34,481.03
2018,9,28,14,15,874.5,87.5,3.35,29.9,643.0,587.56,442.48
2018,9,28,14,30,864.0,85.0,3.5,29.6,608.0,533.65,401.69
2018,9,28,14,45,849.0,82.5,3.6,29.25,567.0,476.78,357.17
2018,9,28,15,0,834.0,80.0,3.7,28.9,526.0,418.15,309.77
