Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,13,45,493.5,154.0,2.1,22.7,386.0,422.79,329.96
2018,11,17,14,0,487.0,145.0,2.1,22.6,362.0,385.87,300.43
2018,11,17,14,15,541.5,124.0,2.05,22.3,348.0,362.94,280.74
2018,11,17,14,30,596.0,103.0,2.0,22.0,334.0,336.45,256.78
2018,11,17,14,45,619.0,91.0,1.95,21.75,309.0,299.17,223.35
2018,11,17,15,0,642.0,79.0,1.9,21.5,284.0,258.54,186.14
2018,11,17,15,15,531.0,77.0,1.9,21.5,230.5,194.31,134.04
2018,11,17,15,30,420.0,75.0,1.9,21.5,177.0,140.05,91.81
2018,11,17,15,45,340.0,64.5,1.5,19.85,136.0,95.06,58.62
2018,11,17,16,0,260.0,54.0,1.1,18.2,95.0,59.0,35.34
2018,11,17,16,15,188.5,40.0,1.1,17.2,64.5,31.04,20.52
2018,11,17,16,30,117.0,26.0,1.1,16.2,34.0,20.51,6.67
2018,11,17,16,45,66.0,14.0,1.05,15.25,18.0,13.34,0.0
2018,11,17,17,0,15.0,2.0,1.0,14.3,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.0,13.95,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,6,45,6.0,6.0,0.85,9.85,6.0,0.0,0.0
2018,11,18,7,0,12.0,12.0,0.9,9.9,12.0,16.59,0.0
2018,11,18,7,15,43.0,28.5,1.1,10.4,33.0,62.44,37.97
2018,11,18,7,30,74.0,45.0,1.3,10.9,54.0,101.12,78.72
2018,11,18,7,45,152.5,59.5,1.5,11.4,88.0,172.65,141.41
2018,11,18,8,0,231.0,74.0,1.7,11.9,122.0,241.33,201.12
2018,11,18,8,15,233.5,91.0,1.75,12.55,149.0,270.6,226.08
2018,11,18,8,30,236.0,108.0,1.8,13.2,176.0,299.13,249.58
2018,11,18,8,45,286.5,120.0,1.85,13.8,214.5,353.73,294.3
2018,11,18,9,0,337.0,132.0,1.9,14.4,253.0,410.31,339.31
2018,11,18,9,15,481.5,121.5,2.05,15.35,314.0,524.28,429.28
2018,11,18,9,30,626.0,111.0,2.2,16.3,375.0,636.0,513.98
2018,11,18,9,45,712.0,101.0,2.3,17.25,422.0,700.13,558.49
2018,11,18,10,0,798.0,91.0,2.4,18.2,469.0,759.32,598.68
2018,11,18,10,15,779.0,99.5,2.5,18.95,484.0,759.13,596.04
2018,11,18,10,30,760.0,108.0,2.6,19.7,499.0,759.85,594.67
2018,11,18,10,45,780.0,106.5,2.7,20.5,519.0,768.74,599.12
2018,11,18,11,0,800.0,105.0,2.8,21.3,539.0,778.84,604.45
2018,11,18,11,15,826.0,100.5,2.8,21.75,555.0,786.9,608.63
2018,11,18,11,30,852.0,96.0,2.8,22.2,571.0,791.2,610.29
2018,11,18,11,45,773.0,117.5,2.85,22.65,549.5,743.3,575.35
2018,11,18,12,0,694.0,139.0,2.9,23.1,528.0,691.31,536.95
2018,11,18,12,15,753.0,122.0,2.85,23.25,539.5,697.55,541.76
2018,11,18,12,30,812.0,105.0,2.8,23.4,551.0,696.11,540.47
2018,11,18,12,45,761.0,114.0,2.75,23.5,524.0,647.76,503.55
2018,11,18,13,0,710.0,123.0,2.7,23.6,497.0,597.61,465.3
2018,11,18,13,15,658.0,128.0,2.6,23.5,464.0,543.46,423.89
2018,11,18,13,30,606.0,133.0,2.5,23.4,431.0,490.93,383.14
2018,11,18,13,45,602.5,126.5,2.4,23.35,408.5,454.44,354.09
2018,11,18,14,0,599.0,120.0,2.3,23.3,386.0,416.73,323.33
2018,11,18,14,15,643.5,106.0,2.15,23.0,371.5,391.17,300.97
2018,11,18,14,30,688.0,92.0,2.0,22.7,357.0,360.04,272.91
2018,11,18,14,45,656.5,87.5,1.85,22.4,319.0,307.56,228.26
2018,11,18,15,0,625.0,83.0,1.7,22.1,281.0,257.2,184.81
2018,11,18,15,15,566.5,77.5,1.7,22.1,237.5,202.32,138.66
2018,11,18,15,30,508.0,72.0,1.7,22.1,194.0,153.23,98.44
2018,11,18,15,45,361.5,63.5,1.2,20.35,141.5,96.36,58.6
2018,11,18,16,0,215.0,55.0,0.7,18.6,89.0,57.43,35.33
2018,11,18,16,15,159.0,40.0,0.75,17.75,60.5,32.55,21.66
2018,11,18,16,30,103.0,25.0,0.8,16.9,32.0,20.68,5.96
2018,11,18,16,45,56.5,13.5,0.85,16.05,17.0,12.87,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.2,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,14.8,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,19,6,45,4.0,5.0,1.1,11.35,5.0,0.0,0.0
2018,11,19,7,0,8.0,10.0,1.1,11.5,10.0,12.94,0.0
2018,11,19,7,15,23.5,26.0,1.05,12.05,28.5,41.96,22.12
2018,11,19,7,30,39.0,42.0,1.0,12.6,47.0,70.33,52.58
2018,11,19,7,45,57.5,60.0,0.95,13.15,70.5,111.18,88.39
2018,11,19,8,0,76.0,78.0,0.9,13.7,94.0,144.68,117.51
2018,11,19,8,15,95.5,96.0,1.1,14.15,120.5,179.7,147.51
2018,11,19,8,30,115.0,114.0,1.3,14.6,147.0,215.6,177.66
2018,11,19,8,45,157.0,129.5,1.5,15.05,181.5,264.45,218.27
2018,11,19,9,0,199.0,145.0,1.7,15.5,216.0,315.17,259.59
2018,11,19,9,15,196.0,161.0,1.7,15.85,237.0,334.43,273.88
2018,11,19,9,30,193.0,177.0,1.7,16.2,258.0,352.81,287.33
2018,11,19,9,45,193.0,191.0,1.65,16.55,277.0,370.11,299.71
2018,11,19,10,0,193.0,205.0,1.6,16.9,296.0,386.64,311.3
2018,11,19,10,15,203.0,214.5,1.6,17.25,314.5,404.84,324.52
2018,11,19,10,30,213.0,224.0,1.6,17.6,333.0,422.41,337.11
2018,11,19,10,45,225.0,226.0,1.6,17.9,344.5,431.86,343.71
2018,11,19,11,0,237.0,228.0,1.6,18.2,356.0,452.84,358.84
2018,11,19,11,15,163.5,231.0,1.55,18.35,320.0,381.83,302.43
2018,11,19,11,30,90.0,234.0,1.5,18.5,284.0,312.81,247.3
2018,11,19,11,45,66.5,226.0,1.45,18.7,263.0,282.89,223.41
2018,11,19,12,0,43.0,218.0,1.4,18.9,242.0,253.91,200.0
2018,11,19,12,15,161.5,224.0,1.35,18.95,312.5,353.53,280.06
2018,11,19,12,30,280.0,230.0,1.3,19.0,383.0,445.85,351.12
2018,11,19,12,45,276.0,227.0,1.25,19.05,374.5,429.1,337.27
2018,11,19,13,0,272.0,224.0,1.2,19.1,366.0,411.71,323.67
2018,11,19,13,15,358.0,197.0,1.1,19.1,376.5,422.7,332.56
2018,11,19,13,30,444.0,170.0,1.0,19.1,387.0,433.49,340.19
2018,11,19,13,45,477.5,152.5,0.95,19.05,373.5,411.81,322.59
2018,11,19,14,0,511.0,135.0,0.9,19.0,360.0,386.24,301.52
2018,11,19,14,15,476.5,130.0,0.8,18.75,327.0,339.92,263.95
2018,11,19,14,30,442.0,125.0,0.7,18.5,294.0,295.86,227.69
2018,11,19,14,45,341.0,122.5,0.65,18.25,245.0,234.86,179.09
2018,11,19,15,0,240.0,120.0,0.6,18.0,196.0,181.7,137.24
2018,11,19,15,15,147.0,95.5,0.6,18.0,140.0,122.14,90.63
2018,11,19,15,30,54.0,71.0,0.6,18.0,84.0,74.57,54.56
2018,11,19,15,45,56.0,56.0,0.7,17.35,67.0,57.28,40.0
2018,11,19,16,0,58.0,41.0,0.8,16.7,50.0,39.75,25.71
2018,11,19,16,15,46.5,29.5,0.85,16.45,35.0,25.83,16.09
2018,11,19,16,30,35.0,18.0,0.9,16.2,20.0,16.02,2.71
2018,11,19,16,45,23.0,10.0,0.95,15.95,11.0,9.53,0.0
2018,11,19,17,0,11.0,2.0,1.0,15.7,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.55,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,6,45,15.0,5.0,1.25,9.5,5.5,0.0,0.0
2018,11,20,7,0,30.0,10.0,1.2,9.6,11.0,22.26,0.0
2018,11,20,7,15,109.0,25.5,1.3,10.55,37.0,95.23,53.45
2018,11,20,7,30,188.0,41.0,1.4,11.5,63.0,173.61,136.89
2018,11,20,7,45,348.5,48.0,1.5,12.45,110.5,278.23,227.62
2018,11,20,8,0,509.0,55.0,1.6,13.4,158.0,395.46,325.67
2018,11,20,8,15,466.0,71.5,1.65,14.15,182.5,405.67,334.89
2018,11,20,8,30,423.0,88.0,1.7,14.9,207.0,408.59,337.4
2018,11,20,8,45,470.5,95.0,1.75,15.6,246.0,461.06,379.15
2018,11,20,9,0,518.0,102.0,1.8,16.3,285.0,514.67,420.19
2018,11,20,9,15,610.0,97.5,2.05,17.25,335.0,593.96,480.68
2018,11,20,9,30,702.0,93.0,2.3,18.2,385.0,669.36,535.38
2018,11,20,9,45,765.0,87.0,2.55,19.2,426.5,716.56,567.83
2018,11,20,10,0,828.0,81.0,2.8,20.2,468.0,767.16,602.39
2018,11,20,10,15,840.5,82.0,2.9,20.65,492.0,783.82,612.55
2018,11,20,10,30,853.0,83.0,3.0,21.1,516.0,797.33,620.74
2018,11,20,10,45,861.5,83.5,3.05,21.6,533.0,803.72,623.55
2018,11,20,11,0,870.0,84.0,3.1,22.1,550.0,806.7,624.12
2018,11,20,11,15,875.0,84.5,3.15,22.35,560.0,803.43,621.02
2018,11,20,11,30,880.0,85.0,3.2,22.6,570.0,796.68,615.65
2018,11,20,11,45,874.0,86.0,3.25,22.85,569.0,778.61,602.39
2018,11,20,12,0,868.0,87.0,3.3,23.1,568.0,757.45,587.08
2018,11,20,12,15,819.5,97.5,3.3,23.2,547.5,713.27,555.36
2018,11,20,12,30,771.0,108.0,3.3,23.3,527.0,667.93,521.96
2018,11,20,12,45,787.0,102.5,3.35,23.35,521.0,648.29,507.32
2018,11,20,13,0,803.0,97.0,3.4,23.4,515.0,625.08,489.53
2018,11,20,13,15,779.5,98.0,3.35,23.25,490.5,581.51,455.92
2018,11,20,13,30,756.0,99.0,3.3,23.1,466.0,538.12,421.9
2018,11,20,13,45,716.5,97.0,3.25,22.95,429.0,481.87,377.53
2018,11,20,14,0,677.0,95.0,3.2,22.8,392.0,427.11,333.46
2018,11,20,14,15,612.0,100.0,3.1,22.5,352.5,370.42,287.23
2018,11,20,14,30,547.0,105.0,3.0,22.2,313.0,318.21,244.01
2018,11,20,14,45,527.5,97.0,2.85,21.95,280.5,273.48,205.53
2018,11,20,15,0,508.0,89.0,2.7,21.7,248.0,229.94,167.48
2018,11,20,15,15,448.0,81.0,2.7,21.7,206.5,177.14,123.32
2018,11,20,15,30,388.0,73.0,2.7,21.7,165.0,132.33,86.87
2018,11,20,15,45,348.5,61.5,1.95,20.2,131.0,92.93,56.45
2018,11,20,16,0,309.0,50.0,1.2,18.7,97.0,57.83,32.93
2018,11,20,16,15,217.0,37.0,1.1,18.1,64.5,28.78,18.31
2018,11,20,16,30,125.0,24.0,1.0,17.5,32.0,18.97,3.34
2018,11,20,16,45,70.5,13.5,0.95,16.85,17.0,12.87,0.0
2018,11,20,17,0,16.0,3.0,0.9,16.2,2.0,0.0,0.0
2018,11,20,17,15,8.0,1.5,0.85,16.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,21,6,45,1.0,1.0,2.7,14.1,1.0,0.0,0.0
2018,11,21,7,0,2.0,2.0,2.8,14.2,2.0,2.75,0.0
2018,11,21,7,15,1.0,5.0,3.0,14.55,5.0,5.09,0.0
2018,11,21,7,30,0.0,8.0,3.2,14.9,8.0,7.4,0.36
2018,11,21,7,45,0.0,10.0,3.4,15.3,10.0,9.26,2.1
2018,11,21,8,0,0.0,12.0,3.6,15.7,12.0,11.11,3.77
2018,11,21,8,15,0.0,12.5,3.75,15.95,12.5,11.58,4.22
2018,11,21,8,30,0.0,13.0,3.9,16.2,13.0,12.04,4.63
2018,11,21,8,45,0.0,31.0,4.1,16.45,31.0,28.76,18.86
2018,11,21,9,0,0.0,49.0,4.3,16.7,49.0,45.53,33.02
2018,11,21,9,15,0.0,56.0,4.45,16.95,56.0,52.06,38.42
2018,11,21,9,30,0.0,63.0,4.6,17.2,63.0,58.59,43.78
2018,11,21,9,45,0.5,95.5,4.8,17.5,95.5,90.55,70.32
2018,11,21,10,0,1.0,128.0,5.0,17.8,128.0,124.22,97.93
2018,11,21,10,15,5.0,148.5,5.15,18.05,151.0,148.38,117.62
2018,11,21,10,30,9.0,169.0,5.3,18.3,174.0,172.64,137.24
2018,11,21,10,45,27.0,192.5,5.45,18.5,207.0,221.97,177.52
2018,11,21,11,0,45.0,216.0,5.6,18.7,240.0,261.65,209.61
2018,11,21,11,15,42.5,213.5,5.65,18.75,236.5,254.78,203.78
2018,11,21,11,30,40.0,211.0,5.7,18.8,233.0,248.07,198.19
2018,11,21,11,45,40.5,195.5,5.75,18.8,218.0,229.44,183.26
2018,11,21,12,0,41.0,180.0,5.8,18.8,203.0,211.29,168.71
2018,11,21,12,15,23.5,149.0,5.8,18.7,162.0,164.29,130.25
2018,11,21,12,30,6.0,118.0,5.8,18.6,121.0,115.14,89.75
2018,11,21,12,45,8.0,106.0,5.8,18.55,110.0,104.61,81.27
2018,11,21,13,0,10.0,94.0,5.8,18.5,99.0,94.07,72.72
2018,11,21,13,15,10.0,91.0,5.7,18.35,96.0,90.85,70.17
2018,11,21,13,30,10.0,88.0,5.6,18.2,93.0,87.62,67.6
2018,11,21,13,45,7.0,90.5,5.55,18.1,94.0,88.05,68.01
2018,11,21,14,0,4.0,93.0,5.5,18.0,95.0,88.69,68.64
2018,11,21,14,15,67.5,88.0,5.3,17.85,113.5,115.22,90.65
2018,11,21,14,30,131.0,83.0,5.1,17.7,132.0,132.61,104.01
2018,11,21,14,45,203.5,95.5,4.9,17.55,163.0,160.65,124.8
2018,11,21,15,0,276.0,108.0,4.7,17.4,194.0,180.1,137.0
2018,11,21,15,15,222.0,97.5,4.7,17.4,160.0,141.3,104.6
2018,11,21,15,30,168.0,87.0,4.7,17.4,126.0,108.16,77.9
2018,11,21,15,45,108.0,66.5,3.85,16.95,89.5,71.88,49.97
2018,11,21,16,0,48.0,46.0,3.0,16.5,53.0,43.31,28.88
2018,11,21,16,15,38.0,32.0,2.7,16.15,36.5,27.69,17.48
2018,11,21,16,30,28.0,18.0,2.4,15.8,20.0,15.96,1.19
2018,11,21,16,45,22.0,10.5,2.1,15.45,11.0,10.01,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.1,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,14.95,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,6,45,60.0,6.0,1.05,11.3,7.5,0.0,0.0
2018,11,22,7,0,120.0,12.0,1.0,11.4,15.0,61.79,0.0
2018,11,22,7,15,275.5,22.5,1.1,12.1,47.5,175.82,81.03
2018,11,22,7,30,431.0,33.0,1.2,12.8,80.0,286.98,223.26
2018,11,22,7,45,521.0,39.0,1.35,13.5,122.0,360.8,291.22
2018,11,22,8,0,611.0,45.0,1.5,14.2,164.0,435.58,355.51
2018,11,22,8,15,499.0,63.5,1.55,14.55,176.0,414.82,341.1
2018,11,22,8,30,387.0,82.0,1.6,14.9,188.0,375.29,310.19
2018,11,22,8,45,533.5,78.0,1.65,15.25,248.5,486.39,400.25
2018,11,22,9,0,680.0,74.0,1.7,15.6,309.0,599.13,487.11
2018,11,22,9,15,756.5,68.5,1.75,16.0,356.0,659.39,530.17
2018,11,22,9,30,833.0,63.0,1.8,16.4,403.0,723.92,575.69
2018,11,22,9,45,764.5,83.5,1.85,16.75,413.5,708.33,562.32
2018,11,22,10,0,696.0,104.0,1.9,17.1,424.0,691.46,548.82
2018,11,22,10,15,728.5,101.0,2.0,17.45,451.5,717.79,567.28
2018,11,22,10,30,761.0,98.0,2.1,17.8,479.0,737.83,580.71
2018,11,22,10,45,674.5,123.0,2.2,18.15,469.0,701.13,553.17
2018,11,22,11,0,588.0,148.0,2.3,18.5,459.0,656.36,519.08
2018,11,22,11,15,731.5,114.5,2.4,18.65,508.0,725.27,570.63
2018,11,22,11,30,875.0,81.0,2.5,18.8,557.0,778.98,608.75
2018,11,22,11,45,867.0,82.5,2.6,19.0,555.5,760.59,595.15
2018,11,22,12,0,859.0,84.0,2.7,19.2,554.0,744.21,583.64
2018,11,22,12,15,868.0,80.5,2.75,19.25,551.0,721.63,567.69
2018,11,22,12,30,877.0,77.0,2.8,19.3,548.0,700.59,552.93
2018,11,22,12,45,884.0,73.5,2.9,19.35,538.5,674.8,534.49
2018,11,22,13,0,891.0,70.0,3.0,19.4,529.0,645.74,512.28
2018,11,22,13,15,882.0,69.0,3.05,19.3,508.0,606.68,481.97
2018,11,22,13,30,873.0,68.0,3.1,19.2,487.0,565.64,449.44
2018,11,22,13,45,860.0,66.0,3.15,19.1,459.0,519.69,412.27
2018,11,22,14,0,847.0,64.0,3.2,19.0,431.0,472.57,373.13
2018,11,22,14,15,827.0,62.0,3.25,18.75,397.0,422.12,330.43
2018,11,22,14,30,807.0,60.0,3.3,18.5,363.0,370.67,285.7
2018,11,22,14,45,778.5,57.5,3.3,18.2,324.5,316.24,237.63
2018,11,22,15,0,750.0,55.0,3.3,17.9,286.0,263.32,190.01
2018,11,22,15,15,708.0,51.0,3.3,17.9,244.0,207.77,140.57
2018,11,22,15,30,666.0,47.0,3.3,17.9,202.0,155.87,95.69
2018,11,22,15,45,571.0,43.5,2.8,16.8,156.5,102.77,56.0
2018,11,22,16,0,476.0,40.0,2.3,15.7,111.0,58.1,28.73
2018,11,22,16,15,323.5,30.5,2.05,14.9,71.0,24.04,14.46
2018,11,22,16,30,171.0,21.0,1.8,14.1,31.0,16.57,0.65
2018,11,22,16,45,85.5,10.5,1.5,13.3,15.5,10.01,0.0
2018,11,22,17,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.0,13.65,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.0,13.7,4.0,10.49,0.0
2018,11,23,7,15,8.0,6.0,1.0,14.05,6.0,10.15,0.0
2018,11,23,7,30,0.0,8.0,1.0,14.4,8.0,7.4,0.32
2018,11,23,7,45,0.0,11.5,1.05,14.75,11.5,10.65,3.29
2018,11,23,8,0,0.0,15.0,1.1,15.1,15.0,13.89,6.17
2018,11,23,8,15,0.0,27.0,1.3,15.4,27.0,25.04,15.75
2018,11,23,8,30,0.0,39.0,1.5,15.7,39.0,36.21,25.29
2018,11,23,8,45,0.0,49.5,1.7,15.95,49.5,45.99,33.58
2018,11,23,9,0,0.0,60.0,1.9,16.2,60.0,55.79,41.79
2018,11,23,9,15,1.5,85.0,2.1,16.5,85.5,81.51,63.31
2018,11,23,9,30,3.0,110.0,2.3,16.8,111.0,108.41,85.53
2018,11,23,9,45,5.5,121.5,2.5,17.1,124.0,121.78,96.38
2018,11,23,10,0,8.0,133.0,2.7,17.4,137.0,135.21,107.21
2018,11,23,10,15,13.0,151.5,2.85,17.6,158.0,158.14,125.85
2018,11,23,10,30,18.0,170.0,3.0,17.8,179.0,181.12,144.35
2018,11,23,10,45,9.5,154.0,3.2,18.0,159.0,156.52,123.84
2018,11,23,11,0,1.0,138.0,3.4,18.2,139.0,132.72,104.03
2018,11,23,11,15,0.5,122.0,3.5,18.2,122.5,115.87,90.24
2018,11,23,11,30,0.0,106.0,3.6,18.2,106.0,99.51,76.81
2018,11,23,11,45,0.0,92.0,3.65,18.2,92.0,85.82,65.57
2018,11,23,12,0,0.0,78.0,3.7,18.2,78.0,72.64,54.72
2018,11,23,12,15,1.5,112.5,3.75,18.2,113.5,106.77,82.86
2018,11,23,12,30,3.0,147.0,3.8,18.2,149.0,141.68,111.41
2018,11,23,12,45,5.5,149.0,3.8,18.15,152.0,145.08,114.29
2018,11,23,13,0,8.0,151.0,3.8,18.1,155.0,148.31,117.09
2018,11,23,13,15,6.0,134.0,3.75,18.05,137.0,130.01,102.24
2018,11,23,13,30,4.0,117.0,3.7,18.0,119.0,112.08,87.67
2018,11,23,13,45,4.0,101.0,3.65,17.95,103.0,96.51,74.98
2018,11,23,14,0,4.0,85.0,3.6,17.9,87.0,81.11,62.35
2018,11,23,14,15,129.5,72.0,3.5,17.8,120.5,128.24,101.15
2018,11,23,14,30,255.0,59.0,3.4,17.7,154.0,158.23,123.53
2018,11,23,14,45,213.5,56.0,3.3,17.55,130.0,127.4,96.91
2018,11,23,15,0,172.0,53.0,3.2,17.4,106.0,100.47,73.96
2018,11,23,15,15,86.0,39.5,3.2,17.4,66.0,56.93,39.27
2018,11,23,15,30,0.0,26.0,3.2,17.4,26.0,24.11,14.75
2018,11,23,15,45,0.0,20.5,2.4,16.8,20.5,19.0,10.36
2018,11,23,16,0,0.0,15.0,1.6,16.2,15.0,13.89,5.92
2018,11,23,16,15,0.0,10.0,1.45,15.8,10.0,9.26,2.06
2018,11,23,16,30,0.0,5.0,1.3,15.4,5.0,4.62,0.0
2018,11,23,16,45,0.0,2.5,1.1,14.95,2.5,2.38,0.0
2018,11,23,17,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,6,45,19.0,2.0,1.0,13.8,2.5,0.0,0.0
2018,11,24,7,0,38.0,4.0,1.0,13.9,5.0,19.58,0.0
2018,11,24,7,15,162.5,14.5,1.2,14.4,30.0,110.51,28.35
2018,11,24,7,30,287.0,25.0,1.4,14.9,55.0,202.59,154.57
2018,11,24,7,45,325.5,26.5,1.6,15.4,76.0,233.86,188.42
2018,11,24,8,0,364.0,28.0,1.8,15.9,97.0,268.16,220.47
2018,11,24,8,15,182.0,27.5,2.05,16.25,62.0,165.14,136.3
2018,11,24,8,30,0.0,27.0,2.3,16.6,27.0,25.04,15.64
2018,11,24,8,45,0.0,45.5,2.5,16.9,45.5,42.26,30.28
2018,11,24,9,0,0.0,64.0,2.7,17.2,64.0,59.53,44.76
2018,11,24,9,15,0.5,86.5,2.8,17.55,86.5,82.42,63.79
2018,11,24,9,30,1.0,109.0,2.9,17.9,109.0,105.94,83.09
2018,11,24,9,45,4.0,122.5,3.05,18.25,124.0,121.81,95.98
2018,11,24,10,0,7.0,136.0,3.2,18.6,139.0,137.75,108.83
2018,11,24,10,15,71.0,164.0,3.25,18.9,199.0,227.17,183.07
2018,11,24,10,30,135.0,192.0,3.3,19.2,259.0,321.19,258.85
2018,11,24,10,45,191.0,197.5,3.4,19.45,295.5,369.98,297.83
2018,11,24,11,0,247.0,203.0,3.5,19.7,332.0,430.09,344.95
2018,11,24,11,15,215.5,194.5,3.5,19.9,308.5,391.6,313.76
2018,11,24,11,30,184.0,186.0,3.5,20.1,285.0,341.97,274.26
2018,11,24,11,45,117.5,199.0,3.55,20.25,262.5,302.05,240.86
2018,11,24,12,0,51.0,212.0,3.6,20.4,240.0,253.81,200.8
2018,11,24,12,15,73.0,211.5,3.6,20.35,251.0,266.73,211.74
2018,11,24,12,30,95.0,211.0,3.6,20.3,262.0,278.43,221.48
2018,11,24,12,45,65.5,193.5,3.6,20.25,228.0,236.47,187.64
2018,11,24,13,0,36.0,176.0,3.6,20.2,194.0,196.62,155.41
2018,11,24,13,15,29.0,174.0,3.6,20.05,188.0,188.42,148.93
2018,11,24,13,30,22.0,172.0,3.6,19.9,182.0,175.97,138.98
2018,11,24,13,45,87.0,147.5,3.6,19.75,185.0,192.6,153.25
2018,11,24,14,0,152.0,123.0,3.6,19.6,188.0,193.63,154.11
2018,11,24,14,15,145.0,100.5,3.55,19.4,158.5,163.53,129.09
2018,11,24,14,30,138.0,78.0,3.5,19.2,129.0,130.18,101.12
2018,11,24,14,45,173.5,83.5,3.45,19.0,141.0,139.04,106.75
2018,11,24,15,0,209.0,89.0,3.4,18.8,153.0,143.55,108.02
2018,11,24,15,15,191.5,73.0,3.4,18.8,125.0,111.74,80.65
2018,11,24,15,30,174.0,57.0,3.4,18.8,97.0,81.94,55.43
2018,11,24,15,45,243.0,49.0,2.85,17.9,91.5,70.36,42.78
2018,11,24,16,0,312.0,41.0,2.3,17.0,86.0,50.92,27.39
2018,11,24,16,15,167.0,26.5,2.0,16.25,49.5,20.4,11.22
2018,11,24,16,30,22.0,12.0,1.7,15.5,13.0,10.96,0.0
2018,11,24,16,45,11.0,6.0,1.45,14.75,6.5,5.72,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,6,45,41.0,5.0,1.15,10.15,5.5,0.0,0.0
2018,11,25,7,0,82.0,10.0,1.2,10.2,11.0,43.39,0.0
2018,11,25,7,15,224.5,21.5,1.2,10.65,40.5,145.77,20.91
2018,11,25,7,30,367.0,33.0,1.2,11.1,70.0,251.49,192.65
2018,11,25,7,45,457.0,41.0,1.15,11.55,110.0,324.69,262.61
2018,11,25,8,0,547.0,49.0,1.1,12.0,150.0,403.92,330.59
2018,11,25,8,15,605.0,53.5,1.1,12.55,192.0,464.25,381.04
2018,11,25,8,30,663.0,58.0,1.1,13.1,234.0,526.58,430.9
2018,11,25,8,45,702.0,61.5,1.05,13.65,274.0,572.18,465.64
2018,11,25,9,0,741.0,65.0,1.0,14.2,314.0,621.99,500.98
2018,11,25,9,15,770.5,66.5,1.0,14.85,350.5,661.64,527.76
2018,11,25,9,30,800.0,68.0,1.0,15.5,387.0,699.64,552.71
2018,11,25,9,45,822.5,69.0,0.95,16.2,418.5,729.7,570.69
2018,11,25,10,0,845.0,70.0,0.9,16.9,450.0,757.25,586.57
2018,11,25,10,15,857.5,70.5,0.85,17.4,474.0,767.1,590.35
2018,11,25,10,30,870.0,71.0,0.8,17.9,498.0,780.33,596.68
2018,11,25,10,45,877.5,72.0,0.7,18.45,515.5,786.98,597.56
2018,11,25,11,0,885.0,73.0,0.6,19.0,533.0,790.26,596.24
2018,11,25,11,15,888.5,73.5,0.65,19.35,542.5,786.37,593.18
2018,11,25,11,30,892.0,74.0,0.7,19.7,552.0,779.05,588.02
2018,11,25,11,45,892.5,74.0,0.8,20.1,553.5,765.45,579.38
2018,11,25,12,0,893.0,74.0,0.9,20.5,555.0,748.56,568.53
2018,11,25,12,15,891.5,73.5,1.05,20.7,549.5,726.42,555.04
2018,11,25,12,30,890.0,73.0,1.2,20.9,544.0,701.25,539.18
2018,11,25,12,45,886.0,72.0,1.35,21.15,531.0,670.91,518.74
2018,11,25,13,0,882.0,71.0,1.5,21.4,518.0,637.93,494.85
2018,11,25,13,15,872.5,69.5,1.65,21.35,497.0,598.63,466.13
2018,11,25,13,30,863.0,68.0,1.8,21.3,476.0,557.43,434.99
2018,11,25,13,45,849.0,67.0,1.9,21.3,449.0,512.77,399.85
2018,11,25,14,0,835.0,66.0,2.0,21.3,422.0,468.12,363.55
2018,11,25,14,15,815.0,63.5,2.0,21.05,388.5,416.95,321.2
2018,11,25,14,30,795.0,61.0,2.0,20.8,355.0,365.83,277.66
2018,11,25,14,45,766.0,58.5,2.05,20.6,317.0,312.12,231.12
2018,11,25,15,0,737.0,56.0,2.1,20.4,279.0,259.98,185.02
2018,11,25,15,15,694.0,52.0,2.1,20.4,237.5,205.16,137.09
2018,11,25,15,30,651.0,48.0,2.1,20.4,196.0,154.11,93.66
2018,11,25,15,45,567.0,43.5,1.6,19.0,152.5,100.73,53.87
2018,11,25,16,0,483.0,39.0,1.1,17.6,109.0,57.67,27.88
2018,11,25,16,15,339.0,30.0,1.1,16.85,70.5,23.81,13.93
2018,11,25,16,30,195.0,21.0,1.1,16.1,32.0,17.3,0.0
2018,11,25,16,45,97.5,10.5,1.1,15.4,16.0,10.01,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,45,39.5,4.5,0.8,9.95,5.0,0.0,0.0
2018,11,26,7,0,79.0,9.0,0.8,10.0,10.0,41.03,0.0
2018,11,26,7,15,126.5,21.5,0.95,10.8,30.5,100.38,0.0
2018,11,26,7,30,174.0,34.0,1.1,11.6,51.0,156.12,117.29
2018,11,26,7,45,375.0,38.5,1.2,12.4,99.5,276.49,223.52
2018,11,26,8,0,576.0,43.0,1.3,13.2,148.0,406.66,332.35
2018,11,26,8,15,601.5,50.5,1.45,13.9,185.0,456.76,374.7
2018,11,26,8,30,627.0,58.0,1.6,14.6,222.0,501.72,411.76
2018,11,26,8,45,636.0,66.5,1.7,15.25,256.0,536.37,439.04
2018,11,26,9,0,645.0,75.0,1.8,15.9,290.0,569.28,463.91
2018,11,26,9,15,686.0,76.5,1.85,16.8,327.5,614.7,496.42
2018,11,26,9,30,727.0,78.0,1.9,17.7,365.0,655.44,524.22
2018,11,26,9,45,647.0,102.5,1.9,18.6,373.0,638.88,508.97
2018,11,26,10,0,567.0,127.0,1.9,19.5,381.0,611.7,485.56
2018,11,26,10,15,636.5,117.0,1.85,20.0,416.0,658.47,519.06
2018,11,26,10,30,706.0,107.0,1.8,20.5,451.0,702.89,548.7
2018,11,26,10,45,630.5,132.0,1.75,21.0,447.5,671.2,523.39
2018,11,26,11,0,555.0,157.0,1.7,21.5,444.0,630.98,491.31
2018,11,26,11,15,531.5,167.5,1.7,21.75,446.0,618.76,481.25
2018,11,26,11,30,508.0,178.0,1.7,22.0,448.0,604.57,469.56
2018,11,26,11,45,592.0,153.0,1.65,22.25,469.0,635.03,492.06
2018,11,26,12,0,676.0,128.0,1.6,22.5,490.0,656.7,507.58
2018,11,26,12,15,644.5,135.5,1.55,22.6,478.0,625.41,483.39
2018,11,26,12,30,613.0,143.0,1.5,22.7,466.0,592.94,458.7
2018,11,26,12,45,531.5,161.0,1.45,22.75,436.0,534.02,414.07
2018,11,26,13,0,450.0,179.0,1.4,22.8,406.0,482.22,374.3
2018,11,26,13,15,436.0,173.5,1.25,22.8,386.0,449.53,349.01
2018,11,26,13,30,422.0,168.0,1.1,22.8,366.0,416.6,323.1
2018,11,26,13,45,561.5,127.5,1.0,22.75,375.0,429.91,332.32
2018,11,26,14,0,701.0,87.0,0.9,22.7,384.0,426.95,327.43
2018,11,26,14,15,711.5,78.5,0.85,22.45,359.5,388.17,295.01
2018,11,26,14,30,722.0,70.0,0.8,22.2,335.0,347.42,260.14
2018,11,26,14,45,565.0,80.5,0.75,22.0,274.5,268.19,197.72
2018,11,26,15,0,408.0,91.0,0.7,21.8,214.0,201.79,146.19
2018,11,26,15,15,223.0,82.0,0.7,21.8,148.0,127.1,90.38
2018,11,26,15,30,38.0,73.0,0.7,21.8,82.0,73.68,53.55
2018,11,26,15,45,29.5,58.0,0.65,20.4,64.0,56.28,39.64
2018,11,26,16,0,21.0,43.0,0.6,19.0,46.0,40.08,26.62
2018,11,26,16,15,18.5,29.0,0.65,18.35,31.0,26.2,15.72
2018,11,26,16,30,16.0,15.0,0.7,17.7,16.0,13.44,0.0
2018,11,26,16,45,8.0,7.5,0.75,17.1,8.0,7.15,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,14.95,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,14.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,14.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,14.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,6,45,9.5,2.5,0.75,11.55,2.5,0.0,0.0
2018,11,27,7,0,19.0,5.0,0.7,11.6,5.0,12.53,0.0
2018,11,27,7,15,19.0,13.5,0.8,12.0,14.5,25.53,0.0
2018,11,27,7,30,19.0,22.0,0.9,12.4,24.0,31.32,19.0
2018,11,27,7,45,23.5,31.5,0.95,12.8,35.0,44.32,31.76
2018,11,27,8,0,28.0,41.0,1.0,13.2,46.0,57.52,43.7
2018,11,27,8,15,14.0,55.0,1.05,13.65,57.5,65.24,50.36
2018,11,27,8,30,0.0,69.0,1.1,14.1,69.0,66.72,51.39
2018,11,27,8,45,0.0,79.5,1.15,14.55,79.5,76.91,59.98
2018,11,27,9,0,0.0,90.0,1.2,15.0,90.0,87.14,68.44
2018,11,27,9,15,6.5,103.0,1.25,15.6,105.5,104.86,83.2
2018,11,27,9,30,13.0,116.0,1.3,16.2,121.0,122.83,97.95
2018,11,27,9,45,73.0,152.0,1.35,16.8,184.0,217.28,176.36
2018,11,27,10,0,133.0,188.0,1.4,17.4,247.0,318.26,256.88
2018,11,27,10,15,167.5,199.5,1.45,17.65,278.0,357.6,287.3
2018,11,27,10,30,202.0,211.0,1.5,17.9,309.0,396.73,317.45
2018,11,27,10,45,179.5,220.5,1.5,18.2,310.0,388.04,309.1
2018,11,27,11,0,157.0,230.0,1.5,18.5,311.0,378.67,300.59
2018,11,27,11,15,175.5,233.5,1.5,18.55,325.5,393.61,312.15
2018,11,27,11,30,194.0,237.0,1.5,18.6,340.0,407.63,322.82
2018,11,27,11,45,169.0,239.0,1.55,18.7,329.0,386.12,305.51
2018,11,27,12,0,144.0,241.0,1.6,18.8,318.0,364.85,288.56
2018,11,27,12,15,157.0,239.0,1.55,18.8,322.0,366.61,290.09
2018,11,27,12,30,170.0,237.0,1.5,18.8,326.0,367.31,290.63
2018,11,27,12,45,145.5,229.0,1.45,18.75,304.0,335.61,265.65
2018,11,27,13,0,121.0,221.0,1.4,18.7,282.0,305.13,241.68
2018,11,27,13,15,114.5,210.5,1.35,18.65,266.5,284.08,225.24
2018,11,27,13,30,108.0,200.0,1.3,18.6,251.0,263.39,208.94
2018,11,27,13,45,99.0,189.5,1.3,18.5,234.0,236.68,187.84
2018,11,27,14,0,90.0,179.0,1.3,18.4,217.0,216.54,171.78
2018,11,27,14,15,95.0,162.5,1.2,18.2,200.0,197.04,156.01
2018,11,27,14,30,100.0,146.0,1.1,18.0,183.0,180.18,142.04
